Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.25
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.82
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.44
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
,,2024-03-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
,,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
,,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
,,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.58
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.83
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.26
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
,,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
,,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
,,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.8
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.26
,,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
,,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
,,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
,,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
,,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
,,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,63.68
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,57.33
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,69.78
,,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
,,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
,,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
,,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.12
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.98
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.31
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.46
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
,,2024-03-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
,,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
,,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
,,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.19
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.3
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
,,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
,,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
,,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
,,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.17
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.99
,,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
,,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
,,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
,,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
,,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
,,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
,,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
,,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.98
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,61.81
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,59.99
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,71.16
,,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
,,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
,,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
,,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.21
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.5
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.04
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
,,2024-03-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
,,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
,,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
,,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.28
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
,,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
,,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
,,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
,,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.28
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.34
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.25
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
,,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
,,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
,,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
,,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
,,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
,,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
,,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
,,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,64.45
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,71.72
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,67.8
,,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
,,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
,,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
,,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.86
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.1
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.89
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.34
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
,,2024-03-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,39.7
,,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
,,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
,,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.82
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.84
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
,,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
,,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
,,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.09
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.08
,,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,53.3
,,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
,,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
,,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
,,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
,,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
,,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,72.97
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,66.99
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,69.3
,,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
,,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
,,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
,,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.32
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.98
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.46
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
,,2024-03-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
,,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
,,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.67
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
,,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
,,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
,,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
,,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.06
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.64
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.6
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.42
,,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,91.8
,,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.6
,,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
,,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
,,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
,,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
,,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,86.03
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,64.21
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,73.08
,,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
,,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
,,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
,,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.05
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.03
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.78
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
,,2024-03-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
,,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
,,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
,,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
,,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
,,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
,,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
,,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.26
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.36
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.48
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.09
,,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,87.3
,,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
,,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
,,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.2
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
,,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
,,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
,,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,80.45
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.82
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,77.27
,,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
,,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
,,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
,,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.47
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.99
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.08
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.3
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.98
,,2024-03-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
,,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
,,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
,,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.72
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.26
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
,,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.1
,,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
,,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
,,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.6
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.45
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.13
,,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,76.5
,,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
,,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
,,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.1
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
,,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,49.7
,,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
,,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
,,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
,,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,29.1
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,67.73
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,75.64
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,75.94
,,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
,,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
,,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
,,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.05
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.77
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.44
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.4
,,2024-03-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
,,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
,,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
,,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.18
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.69
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.86
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
,,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
,,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
,,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.69
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.56
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.38
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,62.9
,,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
,,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
,,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
,,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
,,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,83.26
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,67.14
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,75.14
,,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
,,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
,,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
,,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.78
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.17
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.89
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
,,2024-03-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
,,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
,,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
,,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.93
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.99
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.2
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
,,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,60.6
,,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
,,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
,,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.9
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.17
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.95
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.68
,,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
,,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
,,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
,,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
,,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
,,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
,,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
,,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,79.52
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,76.13
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,72.97
,,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
,,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
,,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
,,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.48
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.08
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.23
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.22
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.9
,,2024-03-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,51.9
,,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
,,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
,,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.58
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.54
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
,,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.45
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.61
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.6
,,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,62.1
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.3
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
,,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
,,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,78.2
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,78.07
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,79.89
,,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.82
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.17
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.23
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.46
,,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.13
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.29
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
,,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.55
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.99
,,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.91
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
,,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
,,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,79.78
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,73.17
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,73.29
,,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.6
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.16
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.74
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.71
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.4
,,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,59.2
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.2
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.14
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.91
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
,,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.53
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.2
,,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,67.6
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
,,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
,,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,88.68
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,70.42
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,79.1
,,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.3
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.04
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.02
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.69
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.63
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.3
,,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,64.5
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.3
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.32
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.86
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.38
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
,,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.8
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.44
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.18
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.15
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.99
,,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,87.6
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.2
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
,,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
,,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,30.1
