Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,96.05
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,75.74
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,93.01
,,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.0
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.52
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.51
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.95
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.85
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.22
,,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,48.4
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.3
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.43
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.95
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.07
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
,,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.7
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.75
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.59
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.58
,,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,73.6
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
,,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
,,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,88.76
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,78.33
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,89.89
,,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.9
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.71
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.6
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.46
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.9
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.01
,,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,47.1
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.8
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.13
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.61
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
,,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.1
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.33
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.38
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.65
,,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,82.4
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.4
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
,,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
,,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,92.23
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,83.69
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,91.08
,,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.61
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.77
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.15
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.99
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.14
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.76
,,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,50.7
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.2
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.1
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.36
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.05
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
,,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.1
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.16
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.17
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.88
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.28
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.78
,,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,60.1
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.6
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
,,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
,,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,97.92
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,91.61
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,93.83
,,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.9
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.35
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.76
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.24
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.16
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.09
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.16
,,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,47.3
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.2
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.24
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.51
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
,,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.63
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.81
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.7
,,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,76.5
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.2
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.2
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
,,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
,,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,96.64
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,88.42
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,98.85
,,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.18
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.16
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.61
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.33
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.98
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.09
,,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,56.9
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.9
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.35
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.98
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.06
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
,,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.9
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.15
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.58
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.22
,,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,66.2
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
,,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
,,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,30.8
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,103.38
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,87.51
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,99.24
,,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,163.3
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.7
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.3
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.69
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.35
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.37
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.34
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.48
,,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,53.9
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.3
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.7
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.14
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.69
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.42
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.29
,,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.8
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.64
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.88
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.1
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.21
,,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,92.4
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.7
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
,,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
,,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,105.26
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,90.14
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,115.22
,,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,181.6
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.1
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.0
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.17
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.57
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.49
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.96
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
,,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,53.4
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.7
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.23
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.19
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.69
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
,,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.52
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.62
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.95
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.33
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.66
,,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,89.1
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.3
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.2
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
,,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
,,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,105.65
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,90.72
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,112.25
,,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.3
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.6
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.28
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.55
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.33
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.93
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.58
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.34
,,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,62.5
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.9
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.76
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.22
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
,,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.4
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.85
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.3
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.24
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.88
,,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,84.0
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.4
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,175.8
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
,,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
,,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,107.35
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,96.78
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,112.34
,,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,174.2
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.8
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.2
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.51
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.08
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.82
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.87
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.38
,,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,89.7
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.1
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.46
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.71
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.18
,,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,50.6
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.9
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.53
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.08
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.01
,,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,71.6
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.4
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.9
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
,,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
,,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,121.11
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,96.85
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,110.69
,,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,184.3
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,490.2
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.3
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.98
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.1
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.58
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.66
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.09
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.12
,,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,65.6
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.4
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.48
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.08
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
,,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,55.4
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.6
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.3
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.18
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.38
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.42
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.41
,,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,78.7
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.7
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.4
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,184.6
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
,,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
,,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,116.47
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,97.29
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,111.07
,,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,174.4
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,468.4
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.8
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.72
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.55
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.21
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.87
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.05
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.43
,,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.7
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.0
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.35
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.93
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.45
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
,,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,57.2
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.3
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.64
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.75
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.77
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.76
,,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,79.3
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.6
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.5
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
,,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
,,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,110.36
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,101.27
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,111.74
,,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,163.5
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.8
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.0
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.7
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.31
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.31
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.6
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.47
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.66
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.96
,,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,61.6
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.0
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.2
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.14
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.58
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.79
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.56
,,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.66
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.85
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.48
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.96
,,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,80.4
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.1
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.3
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,176.0
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.98
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.45
,,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
,,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,127.88
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,105.59
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,115.92
,,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,176.8
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,514.4
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.8
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,468.4
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.44
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.27
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.92
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.6
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.66
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.17
,,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,58.3
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.5
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.1
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.39
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.72
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.9
,,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.4
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.42
