Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.46
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.76
,,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,89.6
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.4
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.3
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,210.1
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.65
,,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
,,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,112.99
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,107.08
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,123.48
,,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,169.1
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.8
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,431.7
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,497.6
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.32
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.65
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.22
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.18
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.76
,,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,65.2
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.4
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.34
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.03
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
,,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,46.1
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.68
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.96
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.07
,,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,71.4
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.2
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.8
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.5
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.92
,,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,59.6
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
,,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,109.23
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.76
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,111.14
,,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,167.7
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.2
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.7
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.1
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.96
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.07
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.99
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.93
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.54
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.57
,,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,68.8
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.1
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.37
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.14
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.59
,,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,64.0
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.9
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.22
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.33
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.77
,,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,72.7
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.2
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.2
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,190.1
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.31
,,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,56.7
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.8
,,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,31.2
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,123.18
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,100.88
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,125.24
,,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,183.2
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,496.1
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.1
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,505.3
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.18
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.83
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.53
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.04
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.51
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.72
,,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,69.8
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.0
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.96
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.36
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.32
,,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.9
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.0
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.61
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.44
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.77
,,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,69.2
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.3
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,212.0
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,213.9
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.22
,,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,68.3
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
,,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,131.13
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,112.92
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,139.03
,,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,193.9
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,528.8
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,456.4
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,561.6
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.61
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.0
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.52
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.75
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.2
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.73
,,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,71.7
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,150.6
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.92
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.99
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.8
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.19
,,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.6
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.93
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.68
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.93
,,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,82.7
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.6
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,184.9
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,233.9
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.14
,,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
,,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,31.1
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,127.4
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,111.01
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,135.0
,,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,184.1
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,513.2
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.4
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,544.8
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.91
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.17
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.07
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,46.81
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.82
,,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,107.6
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,189.1
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.93
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.41
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.84
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.44
,,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.7
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.81
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.69
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.34
,,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,90.6
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.4
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,170.1
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,223.8
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.89
,,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,53.3
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
,,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,31.0
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,136.59
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,106.92
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,135.49
,,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,196.7
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,549.8
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.2
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,546.1
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.28
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.07
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.79
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.2
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.72
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.41
,,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,89.6
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,171.0
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.84
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.5
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.07
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.66
,,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,154.5
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.5
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.11
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.43
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.71
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,57.01
,,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,104.9
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.1
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.8
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,229.9
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.68
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.51
,,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,81.1
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.1
,,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,138.81
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,105.07
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,151.6
,,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,230.4
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,556.6
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.2
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,609.7
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.88
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.92
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.85
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.89
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.55
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.98
,,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,73.9
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,149.9
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.03
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.67
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.9
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.42
,,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.1
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.9
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.97
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.95
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,63.66
,,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,125.2
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.7
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,256.9
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.47
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.79
,,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,64.6
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
,,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,30.9
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,142.99
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.92
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,144.86
,,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,249.6
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,572.9
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.2
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,581.2
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.16
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.43
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.21
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.31
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.85
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.03
,,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,66.8
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.1
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.0
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.89
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.43
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.66
,,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,50.8
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,174.3
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.1
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.55
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.24
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.86
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,66.08
,,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,125.5
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.7
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.9
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,267.0
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.78
,,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,65.3
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
,,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,30.7
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,142.77
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,102.16
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,154.55
,,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,246.9
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,573.2
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.7
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,622.0
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.61
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.33
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.02
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.39
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.16
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.24
,,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,67.9
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,139.9
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,156.2
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.02
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.1
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
,,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,62.1
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.0
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.14
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.13
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,63.26
,,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,122.6
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.7
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.8
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,254.8
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.09
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.42
,,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,51.3
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
,,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,30.6
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,135.65
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,111.29
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,153.72
,,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,213.1
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,542.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,616.4
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.05
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.56
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.7
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.59
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.91
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.25
,,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,62.0
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.1
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.57
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.97
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.96
,,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.9
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.49
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.97
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,66.83
,,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,124.9
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.9
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.7
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,271.4
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.7
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.78
,,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,61.8
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
,,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,30.5
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,131.35
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,107.84
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,151.81
,,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,218.3
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,529.6
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.2
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,614.6
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.07
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.32
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.51
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.93
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.27
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.68
,,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,72.8
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,151.1
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,128.9
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.12
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.5
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.69
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.38
,,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.6
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.58
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.02
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,62.61
,,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,109.4
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,208.7
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.2
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,257.4
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.01
,,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,57.8
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
,,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,30.4
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,147.23
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,103.55
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,145.68
,,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,226.7
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,595.2
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.4
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,593.1
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.17
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.08
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.84
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.84
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.43
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.12
,,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,66.5
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,138.8
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,140.4
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.52
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.44
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.02
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.82
,,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.5
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,56.69
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.23
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.11
,,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,69.6
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,228.6
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,204.9
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,187.7
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
,,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
,,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,30.2
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,145.02
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,115.43
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,124.67
,,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,170.8
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,583.9
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.9
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,504.3
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.29
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.14
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.18
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.67
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.26
,,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,52.3
