Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.3
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.1
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.9
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.82
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.74
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.01
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.2
,,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,53.4
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,152.8
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.55
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.32
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.27
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,58.72
,,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,79.1
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,207.1
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,185.5
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,237.7
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
,,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
,,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,30.1
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,138.75
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,124.93
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,135.14
,,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,558.4
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,504.6
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,545.7
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.79
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.85
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.01
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.98
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.37
,,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,63.6
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.2
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.88
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.78
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.3
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.19
,,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,62.3
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.4
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.8
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.06
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.39
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.44
,,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,79.4
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,186.5
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.3
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,224.1
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.81
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
,,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
,,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,30.0
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,140.67
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,109.66
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,119.19
,,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,180.3
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,567.9
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.1
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.6
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.5
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.89
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.03
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.23
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.02
,,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,56.7
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.65
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.33
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
,,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,94.0
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,179.6
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.4
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.36
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.89
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.15
,,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,80.4
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.3
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,204.5
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,215.5
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.45
,,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,57.0
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
,,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,29.9
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,135.78
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,115.49
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,113.23
,,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,176.8
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,545.8
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,466.5
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.5
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.14
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.81
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.6
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.27
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.18
,,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.8
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.59
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.45
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
,,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,89.0
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.8
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,165.8
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.51
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.89
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.41
,,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,94.3
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,210.1
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,223.2
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.05
,,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,55.2
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
,,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,29.8
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,109.83
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,123.38
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,115.43
,,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.7
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,494.8
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,463.7
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.29
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.15
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.58
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.28
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
,,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.2
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.4
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.41
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.57
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.34
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.89
,,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,74.2
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,144.1
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,167.3
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.81
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.87
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.22
,,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,59.1
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.8
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,166.9
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,177.2
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
,,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
,,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,29.7
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,112.54
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,117.52
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,103.46
,,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,454.8
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,476.7
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.8
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.61
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.08
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.02
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.36
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.65
,,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,43.4
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.9
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.14
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.94
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.62
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
,,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,71.1
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.6
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.6
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.86
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.41
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.17
,,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.2
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.5
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,180.2
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
,,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
,,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,29.6
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,112.78
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,112.45
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,108.83
,,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,456.4
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.4
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.46
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.26
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.92
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.69
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.36
,,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,48.2
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.3
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.24
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.31
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.77
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.3
,,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.7
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,144.5
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.06
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.88
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.64
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.06
,,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,73.7
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.2
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,183.5
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
,,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
,,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,29.5
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,104.73
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,105.5
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,112.72
,,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,424.4
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.0
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.16
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.84
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.49
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.21
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.5
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.47
,,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.79
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.24
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.52
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.76
,,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,80.4
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,162.1
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,151.5
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.44
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.82
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.94
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.07
,,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,95.7
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.8
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,203.6
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
,,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
,,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,29.3
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,108.65
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,105.96
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,112.82
,,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.2
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,430.0
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.8
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.69
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.17
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.33
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.58
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.51
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.67
,,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.2
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.95
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.93
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
,,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.3
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.45
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.55
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.47
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.49
,,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,101.9
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.9
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,214.2
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.45
,,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
,,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,29.2
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,108.96
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,98.43
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,114.63
,,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.9
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.0
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.27
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.41
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.71
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.62
,,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.84
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.08
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
,,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,56.2
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.1
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.28
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.05
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.31
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.63
,,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,62.3
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.9
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.1
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.17
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
,,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
,,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,29.0
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,108.76
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,103.33
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,105.99
,,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.8
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.8
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.2
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.41
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.78
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.76
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.94
,,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,69.6
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,147.2
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.75
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.6
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,55.7
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.2
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.11
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.47
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.5
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.74
,,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,59.1
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.2
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.2
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.6
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.05
,,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
,,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,28.9
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,106.86
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,93.33
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,119.72
,,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.9
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.5
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.53
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.51
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.28
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.84
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.9
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.97
,,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,55.3
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.0
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.14
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.44
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
,,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.7
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.52
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.35
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.4
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.84
,,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,85.2
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.3
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,182.3
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.71
,,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,57.8
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
,,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,100.81
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,89.9
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,121.04
,,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,171.7
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.5
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,488.8
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.53
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.68
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.15
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.98
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.07
,,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.6
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,129.9
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.54
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.36
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.64
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
,,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,65.5
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.1
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.22
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.81
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.16
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.76
,,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,71.3
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.9
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
,,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
,,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,28.8
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
