Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,97.85
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,88.76
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,106.03
,,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.3
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.8
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.4
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.72
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.03
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.97
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.05
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.08
,,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.9
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.39
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.94
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.7
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
,,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,53.8
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.7
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.38
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.21
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.83
,,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,77.6
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.5
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.06
,,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,52.7
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
,,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,28.7
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,91.24
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,83.75
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,101.09
,,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.58
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.08
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.89
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.91
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.86
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
,,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,56.7
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.8
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.75
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.67
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.43
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
,,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.57
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.48
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.03
,,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,82.4
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.8
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.2
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.04
,,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
,,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,99.44
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,83.53
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,87.52
,,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.3
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.51
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.5
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.86
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
,,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.76
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.63
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.43
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
,,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,61.5
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.27
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.81
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.29
,,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,75.9
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.7
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
,,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
,,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,85.89
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,85.74
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,84.88
,,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.68
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.57
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.54
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.08
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
,,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,51.2
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.5
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.21
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
,,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,53.3
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.91
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.59
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.4
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.51
,,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,58.9
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
,,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
,,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,89.31
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,79.42
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,75.53
,,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.76
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.63
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.11
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.62
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.13
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
,,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.44
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.97
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
,,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.46
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.44
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.48
,,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,67.3
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.2
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
,,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
,,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,95.29
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.18
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,73.97
,,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.9
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.73
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.58
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.37
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.38
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.32
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
,,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.92
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.86
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
,,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.1
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.88
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.6
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.25
,,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,81.9
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.7
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.9
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
,,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
,,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,102.14
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.61
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,87.27
,,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,149.5
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.8
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.89
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.17
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.57
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.5
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.09
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
,,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.73
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.94
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.99
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
,,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.3
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.98
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.96
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.58
,,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,79.2
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.2
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
,,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
,,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,108.61
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,77.48
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,90.31
,,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.1
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.19
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.92
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.88
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.81
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.17
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.65
,,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.52
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.6
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.37
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.83
,,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.76
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.26
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.98
,,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,86.9
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.2
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
,,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
,,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,96.2
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,77.57
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,93.88
,,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.9
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.93
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.05
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.59
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.68
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
,,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,43.7
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.35
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.33
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.4
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.26
,,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.0
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.15
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.23
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.46
,,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,139.5
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.2
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,223.6
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
,,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
,,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,107.56
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.55
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,107.93
,,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.2
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.9
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.29
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.81
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.95
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.07
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.07
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
,,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.02
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.59
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
,,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.7
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.6
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.22
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.61
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.55
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.02
,,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,74.9
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.1
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.9
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
,,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
,,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,98.58
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,81.42
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,90.06
,,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.2
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.74
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.69
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.64
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.68
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
,,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.99
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.84
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
,,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,66.7
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.3
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.28
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.18
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.02
,,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,67.7
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.9
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.1
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
,,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
,,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,99.87
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,79.37
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,79.48
,,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.13
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.83
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.83
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
,,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.25
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.48
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.52
,,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,60.5
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.2
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.29
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.48
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.1
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.06
,,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,65.6
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.2
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.3
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
,,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
,,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,100.3
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,77.48
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,82.62
,,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.51
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.49
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.28
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.2
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.06
,,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.16
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.67
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
,,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.6
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.81
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.15
,,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,67.2
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
