Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
,,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
,,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,97.26
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.81
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,88.08
,,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.35
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.15
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.9
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.09
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.88
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.4
,,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.9
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.63
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.55
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.31
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
,,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.48
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.25
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.91
,,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,83.4
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.7
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.1
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
,,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
,,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,95.47
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,79.06
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,91.81
,,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.73
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.15
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.73
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.58
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.96
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.4
,,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.64
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.97
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.46
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.02
,,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.49
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.11
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.47
,,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,68.1
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.4
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
,,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
,,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,84.86
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.72
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,92.11
,,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.9
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.97
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.11
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.24
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
,,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.35
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.8
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.89
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
,,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.89
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.84
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.63
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.19
,,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,71.1
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.9
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
,,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
,,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,79.89
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.54
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,86.77
,,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.7
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.07
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.31
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.67
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.42
,,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.5
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.79
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.9
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
,,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.88
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.12
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.72
,,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
,,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,51.0
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
,,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,89.06
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.43
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,85.72
,,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.82
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.53
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.77
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.03
,,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.1
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.01
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.42
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
,,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,67.6
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.7
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.9
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.16
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.02
,,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,70.2
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.2
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
,,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,45.5
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
,,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,102.96
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.68
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,87.66
,,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.8
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.3
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.1
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.36
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.57
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
,,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.06
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.91
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
,,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,64.4
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.6
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.45
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.51
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.61
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.38
,,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,69.4
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.9
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
,,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
,,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,106.05
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.02
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,76.22
,,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.7
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.88
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
,,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.75
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.6
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
,,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,71.1
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.6
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.89
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.14
,,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,79.4
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.3
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.6
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
,,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
,,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,101.82
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.98
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,77.2
,,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.91
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.05
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
,,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,41.9
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.43
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.95
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.68
,,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,55.6
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.6
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.15
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.11
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.34
,,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,89.2
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.3
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.2
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
,,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,106.97
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.73
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.08
,,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,158.7
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.5
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.01
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.46
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.15
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.55
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.63
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.44
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.14
,,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.6
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.26
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.1
,,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,77.4
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.8
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
,,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,105.86
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.92
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,81.35
,,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.3
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.22
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.31
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.12
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.35
,,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.28
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.51
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.52
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
,,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,54.9
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.8
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.93
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.85
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.33
,,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,100.5
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,189.0
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.9
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
,,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,105.35
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,77.41
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,79.89
,,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.1
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.47
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.23
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.24
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
,,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.6
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.41
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.06
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
,,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,55.3
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.09
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.93
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.4
,,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,74.0
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.2
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.7
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
,,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
,,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,98.01
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,88.59
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.69
,,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.1
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.47
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.49
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.4
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
,,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.11
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.08
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.66
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
,,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.79
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.17
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.52
,,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,102.1
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,205.4
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.7
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
,,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
,,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,105.84
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,79.11
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.98
,,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.3
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.17
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.92
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.44
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.47
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
,,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.78
