Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.56
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
,,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,47.8
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.4
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.38
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.18
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.73
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.74
,,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,75.6
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.6
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.8
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
,,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
,,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,93.94
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,82.62
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,83.49
,,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.55
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.22
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
,,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.85
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.31
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
,,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,63.7
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.4
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.89
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.79
,,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,72.4
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.4
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
,,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
,,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,95.85
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,84.82
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.7
,,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.6
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.18
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.99
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
,,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.86
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.88
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.53
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
,,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,56.6
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.3
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,147.9
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.23
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.94
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.76
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.04
,,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,78.0
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.5
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
,,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
,,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,89.92
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,91.92
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,86.33
,,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.17
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.41
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.7
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
,,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,57.4
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.69
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.74
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.34
,,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.52
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.35
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.26
,,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,56.4
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.4
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.4
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
,,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
,,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,90.9
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,97.71
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,85.96
,,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.6
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.16
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.25
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.06
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
,,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.3
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.16
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.05
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.84
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.75
,,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.38
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.01
,,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,77.4
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.1
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.9
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
,,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
,,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,102.66
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,83.49
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,92.74
,,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.1
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.14
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.05
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.85
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.67
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
,,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,73.9
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.8
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.5
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.67
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.74
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.83
,,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.92
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.75
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.79
,,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,90.3
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,189.9
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.8
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
,,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
,,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,110.13
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,95.8
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,78.53
,,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.7
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.36
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.48
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.13
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.89
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
,,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,70.7
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,131.4
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.74
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.15
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.44
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.41
,,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.87
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.17
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
,,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,87.9
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.1
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
,,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
,,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,107.37
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,85.34
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.73
,,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.5
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.73
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.46
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.82
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
,,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,64.0
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.5
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.95
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.62
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
,,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.07
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.4
,,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,85.4
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.7
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
,,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,107.96
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,81.61
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.27
,,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.9
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.24
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.24
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.34
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.79
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
,,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.59
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.78
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
,,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,85.4
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.1
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.13
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.88
,,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,75.0
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.35
,,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
,,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,110.58
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,82.9
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.05
,,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,154.4
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.9
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.72
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.64
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.07
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.08
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
,,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.3
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.91
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.36
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
,,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.6
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.36
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.08
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.48
,,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,70.8
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.24
,,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
,,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,116.32
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.67
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,77.27
,,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,170.2
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,468.5
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.01
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.98
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.8
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.26
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
,,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,54.6
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.4
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.82
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
,,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.63
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.25
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.04
,,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.3
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.1
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
,,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
,,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,103.99
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,82.93
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.48
,,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.2
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.51
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.29
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.35
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.83
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
,,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,60.1
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.3
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.31
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.22
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.01
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
,,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.48
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.24
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.63
,,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.3
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.6
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
,,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
,,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,99.09
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,82.48
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.91
,,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.94
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.05
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.7
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.46
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
,,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,55.9
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.1
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.12
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.58
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.24
,,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.9
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.13
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.45
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.57
,,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.7
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
,,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
,,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,101.34
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.67
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.79
,,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
