Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.13
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.87
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.36
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.45
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
,,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,54.8
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.5
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.74
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.73
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
,,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.3
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.75
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.19
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.3
,,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,74.8
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.1
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.1
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
,,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
,,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,108.47
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,73.73
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,81.1
,,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.2
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.7
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.79
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.21
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.15
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
,,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.35
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.44
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
,,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.7
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.83
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.82
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.53
,,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,87.6
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.1
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
,,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
,,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,107.42
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.29
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,80.57
,,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.1
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.9
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.88
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.25
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
,,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,51.7
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.1
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.2
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.87
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.36
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
,,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.7
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.24
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.37
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.74
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
,,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,71.8
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.6
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.08
,,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
,,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,103.59
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,81.18
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.94
,,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.8
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.24
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.25
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.58
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.41
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.23
,,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.4
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.85
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.24
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.52
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
,,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.37
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.79
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.12
,,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,80.1
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.2
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.43
,,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
,,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,108.18
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,80.05
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,85.74
,,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.0
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.08
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.45
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.76
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.07
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.52
,,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.85
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.03
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.82
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
,,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.4
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.72
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.84
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.43
,,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,82.0
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.6
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.75
,,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,56.8
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
,,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,112.59
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,81.86
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,89.18
,,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.8
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.67
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.1
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.28
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.9
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.51
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.12
,,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.9
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.04
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
,,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.24
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.8
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.68
,,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,66.9
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.2
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
,,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
,,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,92.03
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,83.75
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,91.5
,,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.97
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.16
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.18
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.8
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.91
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.06
,,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,42.1
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.1
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.64
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.74
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
,,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,84.5
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,158.9
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.04
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.69
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.24
,,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,70.0
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.7
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.1
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
,,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
,,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,107.43
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,76.62
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,89.52
,,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.9
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.39
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.48
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.14
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
,,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,73.1
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.9
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.08
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.98
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
,,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,60.4
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.39
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.92
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.98
,,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,89.6
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,185.8
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
,,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
,,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,95.48
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,81.27
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,99.18
,,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.43
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.58
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.96
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.53
,,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,59.2
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.9
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.91
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.85
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
,,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.37
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.1
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.93
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.77
,,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,65.2
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.4
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
,,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
,,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,96.96
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,80.67
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,89.94
,,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.36
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.09
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.67
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.28
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.6
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.72
,,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.3
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.85
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.98
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.18
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
,,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.11
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.13
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.07
,,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,74.9
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.2
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
,,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
,,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,87.53
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.81
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,94.69
,,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.25
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.72
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.59
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.27
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.21
,,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.3
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.09
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.62
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
,,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.64
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.33
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.83
,,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,56.8
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
,,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
,,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,90.01
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,71.33
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,88.33
,,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.12
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.54
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.63
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.09
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
,,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.09
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.3
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.2
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
,,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.12
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.65
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.49
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.06
,,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,56.4
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.3
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
,,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
,,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,82.61
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,74.5
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,78.75
,,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.23
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.5
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.37
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.47
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.9
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.46
,,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
,,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.4
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.3
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.03
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.94
,,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,64.3
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.49
,,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,52.0
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
