Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
,,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,83.87
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,71.69
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,84.34
,,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.41
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.65
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.23
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.35
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.96
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.77
,,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.53
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.37
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
,,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.22
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.17
,,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,95.7
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.6
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
,,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
,,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,92.45
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.53
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,77.2
,,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.51
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.84
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.19
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.92
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.74
,,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.62
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.97
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
,,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.1
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.88
,,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,91.5
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.2
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.1
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
,,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,88.59
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,62.41
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,71.32
,,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.96
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.63
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.81
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,43.1
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.96
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.12
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.84
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
,,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.97
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.07
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.56
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.13
,,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
,,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,81.96
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.83
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,62.69
,,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.89
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.25
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.47
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.48
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
,,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.94
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
,,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.03
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.72
,,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
,,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,74.6
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.1
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.49
,,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.44
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.89
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.11
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.06
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
,,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.81
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
,,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.35
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.24
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.05
,,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
,,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.58
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,72.07
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.59
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.92
,,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.05
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.73
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.91
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
,,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
,,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.94
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.74
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.16
,,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,55.2
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.3
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
,,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,79.04
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.01
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.66
,,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.52
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.86
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.17
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.95
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.92
,,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
,,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.49
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.47
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
,,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
,,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,71.2
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.96
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,58.78
,,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.69
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.12
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.42
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.28
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.96
,,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.93
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
,,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,47.1
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.15
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
,,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
,,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
,,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,63.71
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.46
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,65.2
,,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.22
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.21
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.95
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
,,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.3
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.35
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
,,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.17
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.64
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
,,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
,,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
,,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,62.05
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.02
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.82
,,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.2
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.24
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.48
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
,,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.63
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.35
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
,,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.73
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.33
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
,,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
,,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
,,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,60.3
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.98
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.99
,,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.09
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.98
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.66
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
,,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.21
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.39
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
,,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.43
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.35
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
,,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
,,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
,,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,64.38
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.57
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,67.38
,,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.47
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.92
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.92
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
,,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
,,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.83
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.06
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.1
,,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,68.1
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
,,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
,,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,67.58
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.83
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,72.78
,,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.93
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.78
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.87
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
,,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.55
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
,,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
