Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.99
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.3
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.34
,,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,53.1
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
,,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
,,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,66.52
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.52
,,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.23
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.81
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.58
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.36
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.9
,,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.94
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
,,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.27
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.4
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
,,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
,,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
,,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,63.85
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.82
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,60.87
,,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.74
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.02
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.87
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.65
,,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.11
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.55
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
,,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.84
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.16
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
,,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
,,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
,,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,65.28
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.38
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,57.55
,,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.48
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.14
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.77
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
,,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.51
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
,,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.77
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.04
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
,,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
,,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,65.04
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.06
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,56.17
,,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.92
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.43
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.39
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
,,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.01
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
,,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.23
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.31
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
,,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
,,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.81
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,58.44
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.31
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,55.31
,,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.46
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.49
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.93
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.29
,,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.76
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
,,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.66
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
,,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
,,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
,,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,55.18
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.75
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,63.5
,,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.55
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.47
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.83
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.62
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.8
,,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.4
,,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.66
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.49
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
,,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
,,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
,,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.73
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.92
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,65.92
,,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.6
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.11
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.74
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.62
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.46
,,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
,,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.99
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.61
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
,,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
,,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
,,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.04
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.85
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,64.13
,,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.2
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.09
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.61
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.58
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
,,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.83
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.13
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.57
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
,,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.32
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
,,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
,,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,60.35
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.45
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,57.24
,,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.35
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.32
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.09
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.13
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
,,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,37.9
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.43
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.57
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.83
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
,,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
,,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
,,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
,,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,62.41
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,49.73
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,54.77
,,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.17
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.5
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.57
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.42
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.46
,,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.6
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.69
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
,,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.67
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.79
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
,,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
,,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
,,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.86
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,61.25
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.21
,,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.09
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.49
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.16
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.58
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.59
,,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.66
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
,,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.79
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
,,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
,,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.67
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,62.93
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,50.9
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.14
,,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.29
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.36
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.68
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.66
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.95
,,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
,,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.44
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.52
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.15
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
,,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
,,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.58
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.31
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,55.5
,,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.92
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.12
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.6
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.5
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.78
,,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
