Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,65.22
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,72.6
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,70.15
,,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.12
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.77
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.53
,,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,52.3
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.37
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
,,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.11
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
,,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
,,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
,,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.32
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,66.88
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,67.91
,,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.53
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.53
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.79
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
,,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.33
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
,,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
,,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
,,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
,,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,64.95
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.41
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,55.64
,,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.46
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.68
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
,,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.82
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.26
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
,,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,49.4
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.8
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
,,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
,,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
,,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.05
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,61.82
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.19
,,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.97
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.5
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.23
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.08
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
,,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
,,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.5
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.41
,,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
,,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.53
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,58.35
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.21
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.57
,,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.38
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.05
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.87
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
,,2024-04-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.7
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.37
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
,,2024-04-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.69
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
,,2024-04-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
,,2024-04-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-04-01T23:50:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,57.78
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.82
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.5
,,2024-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.31
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.55
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.78
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.06
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
,,2024-04-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
,,2024-04-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.53
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.33
,,2024-04-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
,,2024-04-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-04-01T23:40:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.14
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,60.72
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.06
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.41
,,2024-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.75
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.08
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.72
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
,,2024-04-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,42.8
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.23
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
,,2024-04-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.55
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.32
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.06
,,2024-04-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
,,2024-04-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
,,2024-04-01T23:30:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.11
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,64.06
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,59.95
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.93
,,2024-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.78
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.18
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.68
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
,,2024-04-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,51.8
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.02
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.99
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
,,2024-04-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.95
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.07
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.1
,,2024-04-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,60.1
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
,,2024-04-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
,,2024-04-01T23:20:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,67.85
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,59.33
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,62.43
,,2024-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.12
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.59
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.99
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.28
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
,,2024-04-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.16
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
,,2024-04-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.99
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.75
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.86
,,2024-04-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,51.4
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
,,2024-04-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
,,2024-04-01T23:10:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.78
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,64.06
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.05
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.43
,,2024-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.78
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.54
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.97
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
,,2024-04-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.17
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
,,2024-04-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.31
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.97
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.13
,,2024-04-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,74.9
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,131.9
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
,,2024-04-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
,,2024-04-01T23:00:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.12
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.37
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,75.59
,,2024-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.85
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.47
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.85
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
,,2024-04-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.05
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.46
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
,,2024-04-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.59
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.24
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.03
,,2024-04-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,67.1
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
,,2024-04-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,,2024-04-01T22:50:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.45
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.75
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,58.91
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,75.87
,,2024-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.63
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.42
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.83
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
,,2024-04-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.08
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.4
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
,,2024-04-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.25
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.21
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.3
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.84
,,2024-04-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,68.4
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
,,2024-04-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
,,2024-04-01T22:40:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.02
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.55
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,63.37
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,71.43
,,2024-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.65
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.36
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.47
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
,,2024-04-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,43.3
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.91
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
,,2024-04-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.79
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.19
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.03
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
,,2024-04-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
