Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
,,2024-04-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
,,2024-04-01T22:30:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.47
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,69.36
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,62.23
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.01
,,2024-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.76
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.33
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.41
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.52
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
,,2024-04-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.03
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
,,2024-04-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.35
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.34
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.68
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.19
,,2024-04-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,63.7
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
,,2024-04-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-04-01T22:20:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.18
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,71.48
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,63.53
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.59
,,2024-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.2
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.56
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.37
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.23
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
,,2024-04-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.92
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.39
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
,,2024-04-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.32
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.76
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.87
,,2024-04-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,66.4
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
,,2024-04-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
,,2024-04-01T22:10:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,70.25
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,70.41
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.05
,,2024-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.63
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.51
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
,,2024-04-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.46
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.66
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.04
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
,,2024-04-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,55.7
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.42
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.52
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.33
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.26
,,2024-04-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,76.8
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
,,2024-04-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,49.5
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
,,2024-04-01T22:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,76.64
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,82.53
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,72.06
,,2024-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.53
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.51
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.37
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
,,2024-04-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.06
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.68
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
,,2024-04-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.18
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.62
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.1
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.31
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.71
,,2024-04-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,59.6
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.6
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
,,2024-04-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,,2024-04-01T21:50:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,81.82
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,78.73
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.63
,,2024-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.93
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.57
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.08
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.64
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
,,2024-04-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.69
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.3
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.97
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.1
,,2024-04-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,47.2
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.92
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.93
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.15
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.69
,,2024-04-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
,,2024-04-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-04-01T21:40:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.95
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,77.3
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,79.33
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,79.87
,,2024-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.14
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.54
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.8
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.9
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.71
,,2024-04-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,51.5
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.19
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.23
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.85
,,2024-04-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.84
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.52
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.02
,,2024-04-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,52.4
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
,,2024-04-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
,,2024-04-01T21:30:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,86.07
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,88.81
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,83.72
,,2024-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.34
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.6
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.04
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.74
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.6
,,2024-04-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.75
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.31
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
,,2024-04-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,42.9
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.94
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.71
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.71
,,2024-04-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,66.0
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.2
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
,,2024-04-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
,,2024-04-01T21:20:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,89.62
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,80.79
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,86.59
,,2024-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.51
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.56
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.57
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.56
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.22
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.55
,,2024-04-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,50.9
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.8
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.17
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.72
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.83
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
,,2024-04-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.6
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.77
,,2024-04-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,65.4
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
,,2024-04-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
,,2024-04-01T21:10:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,89.67
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,80.72
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,87.64
,,2024-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.81
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.78
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.5
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.4
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
,,2024-04-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,51.4
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.41
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.89
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.05
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.98
,,2024-04-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.39
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.43
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.85
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.32
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.21
,,2024-04-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,83.5
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.6
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.4
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
,,2024-04-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
,,2024-04-01T21:00:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,105.43
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,82.51
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,95.71
,,2024-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,179.5
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.0
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.08
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.88
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.57
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.47
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.73
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.09
,,2024-04-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,66.6
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.4
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.28
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.49
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.34
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.2
,,2024-04-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.7
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.31
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.36
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.79
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.2
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.9
,,2024-04-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,75.5
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.3
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
,,2024-04-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
,,2024-04-01T20:50:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,113.32
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,84.59
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,87.79
,,2024-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,174.0
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,456.1
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.5
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.63
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.98
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.32
,,2024-04-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,53.4
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.1
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.97
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.41
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.94
,,2024-04-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,52.2
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.0
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.95
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.54
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.91
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.46
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.53
,,2024-04-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,65.4
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.1
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.2
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.2
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
,,2024-04-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
,,2024-04-01T20:40:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,102.64
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,93.65
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,89.27
,,2024-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.2
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.84
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.4
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.71
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.98
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
,,2024-04-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,51.2
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.68
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.51
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.67
,,2024-04-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.2
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.67
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.38
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.07
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.81
,,2024-04-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,58.8
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.1
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.2
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.2
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
,,2024-04-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
,,2024-04-01T20:30:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,97.1
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,92.82
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,95.04
,,2024-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,151.8
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.7
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.3
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.55
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.36
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.3
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.64
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
,,2024-04-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.2
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.5
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.91
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.99
