Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.5
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.11
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.4
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.32
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.72
,,2024-04-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,90.0
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.8
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,171.6
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
,,2024-04-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
,,2024-04-01T20:20:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,112.89
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,91.15
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,98.6
,,2024-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,170.6
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.0
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.9
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.76
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.51
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.56
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.99
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.77
,,2024-04-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.03
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.29
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.61
,,2024-04-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,57.7
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,151.6
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.63
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.93
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.45
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.14
,,2024-04-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,82.3
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.7
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
,,2024-04-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
,,2024-04-01T20:10:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,112.67
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,101.99
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,113.57
,,2024-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,454.4
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.8
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.96
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.61
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.63
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.1
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.67
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.06
,,2024-04-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,55.9
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.32
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.96
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.03
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.77
,,2024-04-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,58.6
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.2
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.5
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.63
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.2
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.26
,,2024-04-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,73.0
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.1
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.1
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
,,2024-04-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
,,2024-04-01T20:00:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,108.89
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,98.64
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,113.71
,,2024-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,169.0
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,440.4
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.8
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.7
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.43
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.13
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.44
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.16
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.54
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.44
,,2024-04-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.2
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.11
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.85
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.6
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.36
,,2024-04-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,81.1
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,166.8
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.29
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.54
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.12
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.82
,,2024-04-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,84.8
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.2
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.75
,,2024-04-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,55.7
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
,,2024-04-01T19:50:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,106.67
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,102.06
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,119.36
,,2024-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,181.2
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.8
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.93
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.91
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.73
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.95
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.29
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.79
,,2024-04-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,50.7
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.7
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.42
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.12
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.09
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.19
,,2024-04-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,81.8
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,166.0
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.66
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.39
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.79
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.19
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.05
,,2024-04-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,86.8
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.0
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.66
,,2024-04-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,48.1
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
,,2024-04-01T19:40:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,108.46
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,110.89
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,117.7
,,2024-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.7
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.7
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.0
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.86
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.75
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.78
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.74
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.31
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.93
,,2024-04-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.3
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.9
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.82
,,2024-04-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.1
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.5
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.86
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.63
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.77
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.95
,,2024-04-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,97.1
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,190.4
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.01
,,2024-04-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
,,2024-04-01T19:30:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,104.19
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,103.03
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,121.71
,,2024-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,180.5
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.9
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.9
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,490.4
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.88
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.66
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.51
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.4
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.26
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.35
,,2024-04-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,58.6
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.8
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.37
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.92
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.46
,,2024-04-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.57
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.51
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.2
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.67
,,2024-04-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,87.1
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.2
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,177.3
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.25
,,2024-04-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
,,2024-04-01T19:20:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,108.38
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,93.73
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,118.73
,,2024-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,188.6
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.8
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.3
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.85
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.38
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.18
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.31
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.59
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.18
,,2024-04-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,61.9
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.67
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.21
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.97
,,2024-04-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.2
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.27
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.15
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.83
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.6
,,2024-04-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,94.1
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.3
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,196.7
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
,,2024-04-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
,,2024-04-01T19:10:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,112.64
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,102.12
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,121.99
,,2024-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,177.2
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.1
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.1
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.7
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.63
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.61
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.13
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.5
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.45
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.31
,,2024-04-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,79.3
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,151.9
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.82
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.52
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.65
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.38
,,2024-04-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.7
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.4
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.51
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.31
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.27
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.3
,,2024-04-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,79.8
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.8
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.2
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,181.1
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
,,2024-04-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
,,2024-04-01T19:00:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,121.83
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,95.6
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,118.05
,,2024-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,180.3
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,490.3
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.5
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.93
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.15
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.46
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.21
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.33
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.36
,,2024-04-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,76.8
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.0
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.6
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.56
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.33
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.75
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.36
,,2024-04-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,57.5
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.8
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.8
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.45
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.71
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.72
,,2024-04-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,78.6
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.9
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.7
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.6
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.54
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
,,2024-04-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
,,2024-04-01T18:50:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,112.52
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,97.27
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,114.99
,,2024-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,172.4
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,455.8
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.7
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.5
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.76
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.39
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.73
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.56
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
,,2024-04-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,58.8
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.9
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.61
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.95
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.52
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.71
,,2024-04-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,66.0
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.9
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.86
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.46
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.49
,,2024-04-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,85.1
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.9
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.6
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.9
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
,,2024-04-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
,,2024-04-01T18:40:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,106.07
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,106.42
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,114.57
,,2024-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.3
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.8
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.0
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.52
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.78
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.8
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.34
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.95
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.08
,,2024-04-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,57.3
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.8
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.09
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.47
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.86
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.29
,,2024-04-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,63.5
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.6
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.9
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.89
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.69
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.51
,,2024-04-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,101.1
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.2
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.2
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,217.1
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
,,2024-04-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
,,2024-04-01T18:30:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,102.19
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,101.15
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,123.12
,,2024-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.4
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.7
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.79
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.99
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.76
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.48
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.96
,,2024-04-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,74.1
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.9
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.3
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.21
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.09
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.82
,,2024-04-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.3
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.81
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.53
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.46
,,2024-04-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,79.9
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.3
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,181.6
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.4
,,2024-04-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,64.1
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
,,2024-04-01T18:20:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,114.92
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,89.64
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,124.64
,,2024-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,208.9
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.3
