Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,505.4
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.66
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.73
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.24
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.76
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.61
,,2024-04-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,69.8
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,129.7
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.0
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.23
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.7
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.03
,,2024-04-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,151.2
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.95
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.38
,,2024-04-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,110.1
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.7
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.5
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.12
,,2024-04-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,55.0
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
,,2024-04-01T18:10:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,119.24
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.82
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,131.14
,,2024-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,206.0
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.4
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.7
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,530.2
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.32
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.94
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.06
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.16
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.27
,,2024-04-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,64.6
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.7
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.8
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.97
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.44
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.31
,,2024-04-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,57.7
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,169.3
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.9
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.28
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.89
,,2024-04-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,116.8
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.8
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,194.5
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.35
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
,,2024-04-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,49.3
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
,,2024-04-01T18:00:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,125.28
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,93.58
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,118.71
,,2024-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,200.3
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,503.7
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.9
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.51
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.08
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.73
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.36
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.62
,,2024-04-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,57.1
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.6
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.81
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.07
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.35
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.06
,,2024-04-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,58.6
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.3
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.1
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.14
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.03
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.72
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.32
,,2024-04-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,120.8
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.7
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,223.7
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.05
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
,,2024-04-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
,,2024-04-01T17:50:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,111.51
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.72
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,124.92
,,2024-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,197.6
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.5
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.07
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.14
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.82
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.39
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.77
,,2024-04-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.76
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.54
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.21
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.43
,,2024-04-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.4
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.28
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.37
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.45
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.04
,,2024-04-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,110.7
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.7
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.3
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,215.1
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.38
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
,,2024-04-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
,,2024-04-01T17:40:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,118.67
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,88.74
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,130.36
,,2024-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,209.0
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,477.4
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.9
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,526.1
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.93
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.2
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.33
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.28
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.41
,,2024-04-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.1
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.1
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.14
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.74
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.56
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.28
,,2024-04-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,60.9
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,154.9
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.3
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.09
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.32
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,62.01
,,2024-04-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,132.6
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.8
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,251.0
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.23
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
,,2024-04-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
,,2024-04-01T17:30:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,122.33
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,102.55
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,135.69
,,2024-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,187.2
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.7
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.8
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,547.8
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.17
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.09
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.67
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.01
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.27
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.92
,,2024-04-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,53.8
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.1
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.3
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.53
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.66
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.57
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.37
,,2024-04-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.3
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.97
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.56
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.21
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.88
,,2024-04-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,100.8
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.8
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,215.0
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.6
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.36
,,2024-04-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,60.4
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
,,2024-04-01T17:20:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,115.83
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,101.58
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,140.53
,,2024-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,215.2
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,467.3
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,568.0
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.02
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.06
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.45
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.41
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.67
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.48
,,2024-04-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,64.1
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.4
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.13
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.77
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.13
,,2024-04-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.36
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.36
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.33
,,2024-04-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,96.8
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.0
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,216.6
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.84
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.8
,,2024-04-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,75.7
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.7
,,2024-04-01T17:10:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,130.73
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,93.25
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,136.75
,,2024-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,228.8
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,526.9
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,553.0
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.7
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.25
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.1
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.51
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.51
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.16
,,2024-04-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,60.4
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.8
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.53
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.78
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.86
,,2024-04-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.7
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.0
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.2
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,60.16
,,2024-04-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,119.6
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.2
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.8
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,243.0
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.06
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.59
,,2024-04-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,67.1
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
,,2024-04-01T17:00:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,125.11
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,99.23
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,142.77
,,2024-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,222.5
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,504.3
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.7
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,576.4
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.94
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.2
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.43
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.89
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.85
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.09
,,2024-04-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,54.8
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.1
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.37
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.95
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.98
,,2024-04-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,51.7
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.3
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.87
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.82
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,60.37
,,2024-04-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,123.8
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.2
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,243.5
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.17
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.61
,,2024-04-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,68.5
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
,,2024-04-01T16:50:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,129.3
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,104.1
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,138.05
,,2024-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,203.3
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,520.8
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.1
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,555.8
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.97
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.84
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.63
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.24
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.28
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.88
,,2024-04-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,62.6
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.9
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.77
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.72
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.8
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.56
,,2024-04-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,55.3
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,147.2
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.5
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.81
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,58.34
,,2024-04-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,112.1
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.4
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.8
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,236.5
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.89
,,2024-04-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
,,2024-04-01T16:40:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,129.34
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,107.76
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,140.66
,,2024-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,184.4
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,519.1
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.7
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,566.4
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.88
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.02
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.89
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.02
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.31
,,2024-04-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,60.3
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,138.1
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.8
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.33
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.38
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.88
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.41
,,2024-04-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,68.3
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.8
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,156.7
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.51
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.67
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,58.38
,,2024-04-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,111.9
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,236.1
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
,,2024-04-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
,,2024-04-01T16:30:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,117.76
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,109.74
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,135.05
,,2024-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,171.3
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,474.6
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.4
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,543.8
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.91
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.15
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.64
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.64
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.42
,,2024-04-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,58.3
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.0
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.7
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.02
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.65
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.68
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.72
,,2024-04-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,53.1
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.9
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.7
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.8
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.13
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,57.29
,,2024-04-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,104.1
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.9
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,230.6
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.91
,,2024-04-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
,,2024-04-01T16:20:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,113.45
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,106.84
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,136.34
,,2024-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,184.4
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.9
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,548.6
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.25
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.88
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.47
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.46
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.64
,,2024-04-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,67.1
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.0
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.4
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.17
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.73
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.38
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.39
,,2024-04-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.1
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.9
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.78
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.65
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.12
,,2024-04-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,104.7
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,215.8
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.84
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
,,2024-04-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
