Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
,,2024-04-01T16:10:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,117.23
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,100.66
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,121.35
,,2024-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,471.0
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,489.8
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.12
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.58
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.24
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.28
,,2024-04-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,52.6
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.6
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.6
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.99
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.36
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.73
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.63
,,2024-04-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.8
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.54
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.11
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.63
,,2024-04-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,79.1
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.4
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.31
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.06
,,2024-04-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
,,2024-04-01T16:00:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,110.46
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,95.58
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,111.6
,,2024-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.6
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.2
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.4
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.08
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.21
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.17
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.58
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.54
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.78
,,2024-04-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,61.9
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.2
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.41
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.41
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.91
,,2024-04-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,51.7
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.7
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.56
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.88
,,2024-04-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,85.8
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.5
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.03
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
,,2024-04-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
,,2024-04-01T15:50:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,121.27
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.89
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,111.78
,,2024-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,183.6
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,488.8
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.1
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.23
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.97
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.83
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.59
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.34
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.35
,,2024-04-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,68.0
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.1
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.74
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.08
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.46
,,2024-04-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,59.3
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.8
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.02
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.17
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.59
,,2024-04-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,75.8
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.4
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.9
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.42
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
,,2024-04-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
,,2024-04-01T15:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,122.13
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,88.01
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,107.59
,,2024-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,178.1
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,489.9
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.24
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.75
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.84
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.44
,,2024-04-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,78.8
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,157.4
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.47
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.35
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.15
,,2024-04-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.7
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.93
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.68
,,2024-04-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,82.2
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.9
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.7
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.52
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.7
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
,,2024-04-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
,,2024-04-01T15:30:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,116.76
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,83.17
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,113.18
,,2024-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,181.3
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,466.4
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.03
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.37
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.51
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.92
,,2024-04-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,41.9
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.7
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.78
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.6
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.96
,,2024-04-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.5
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.7
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.47
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.74
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.77
,,2024-04-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,96.0
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.0
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.9
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.11
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
,,2024-04-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
,,2024-04-01T15:20:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,122.73
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.6
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,94.81
,,2024-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,490.9
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.41
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.03
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.19
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.1
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.86
,,2024-04-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.1
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.7
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.69
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.29
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.85
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.56
,,2024-04-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,58.7
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,162.2
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.4
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.57
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.86
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.45
,,2024-04-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,86.5
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.3
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
,,2024-04-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
,,2024-04-01T15:10:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,121.18
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,82.06
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,96.91
,,2024-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,174.9
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,485.7
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.08
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.9
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.48
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.71
,,2024-04-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,90.6
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.9
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.3
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.69
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.22
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
,,2024-04-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,63.7
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,153.5
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.76
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.83
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.01
,,2024-04-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.6
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
,,2024-04-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
,,2024-04-01T15:00:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,118.31
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,75.64
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,93.14
,,2024-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,183.9
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,475.9
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.02
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.51
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.56
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.63
,,2024-04-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,72.5
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.6
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.99
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.99
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
,,2024-04-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,75.7
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,149.5
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.62
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.99
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.86
,,2024-04-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.7
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
,,2024-04-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
,,2024-04-01T14:50:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,115.38
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.69
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.33
,,2024-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,193.2
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,465.9
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.86
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.59
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.5
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.4
,,2024-04-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,95.0
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.4
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.01
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.9
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
,,2024-04-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,61.5
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.2
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.12
,,2024-04-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,58.9
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
,,2024-04-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
,,2024-04-01T14:40:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,110.32
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.67
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,80.75
,,2024-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,206.5
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,446.4
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.93
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.31
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.03
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.32
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.44
,,2024-04-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,58.6
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.29
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
,,2024-04-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,66.6
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.9
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.26
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.65
,,2024-04-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,66.7
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.4
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
,,2024-04-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
,,2024-04-01T14:30:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,102.13
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.28
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,90.71
,,2024-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,189.1
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.2
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.88
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.24
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.48
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.23
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.9
,,2024-04-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,61.5
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.6
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.18
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
,,2024-04-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,73.9
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.66
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.26
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.17
,,2024-04-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,99.2
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.9
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.6
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
,,2024-04-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
,,2024-04-01T14:20:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,108.36
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.32
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,108.16
,,2024-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,203.5
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.3
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.03
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.68
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.05
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.67
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.64
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.44
,,2024-04-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,52.7
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.2
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.06
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.14
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
,,2024-04-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.75
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.6
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.15
,,2024-04-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,78.0
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.1
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
,,2024-04-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
,,2024-04-01T14:10:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,85.28
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.84
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,100.85
,,2024-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.07
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.62
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.8
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.92
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.24
,,2024-04-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,64.8
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.1
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.53
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.17
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.84
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
,,2024-04-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.7
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
