Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.61
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.82
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.77
,,2024-04-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,67.2
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.7
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.1
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
,,2024-04-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
,,2024-04-01T14:00:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,89.49
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.1
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,94.39
,,2024-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.33
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.62
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.62
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.11
,,2024-04-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,55.2
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.2
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.47
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.69
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.8
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
,,2024-04-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.27
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.72
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.83
,,2024-04-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,51.3
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.8
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
,,2024-04-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
,,2024-04-01T13:50:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,85.31
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,86.41
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,89.47
,,2024-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.41
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.46
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.36
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
,,2024-04-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,68.4
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.7
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.42
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.2
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.29
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.12
,,2024-04-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.9
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.63
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.01
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.46
,,2024-04-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,54.3
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.0
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
,,2024-04-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
,,2024-04-01T13:40:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,84.61
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,99.09
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,107.3
,,2024-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.6
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.5
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.34
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.12
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.36
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.72
,,2024-04-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,69.5
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.9
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.45
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.44
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.02
,,2024-04-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.3
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.68
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.65
,,2024-04-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,56.3
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.2
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
,,2024-04-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
,,2024-04-01T13:30:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,88.9
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,84.84
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,102.58
,,2024-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.08
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.64
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.58
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.2
,,2024-04-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,54.4
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.03
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.64
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.17
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.53
,,2024-04-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.23
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.8
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.52
,,2024-04-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.2
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.9
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
,,2024-04-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
,,2024-04-01T13:20:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,85.84
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,77.31
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,95.28
,,2024-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.38
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.02
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.88
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.57
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.95
,,2024-04-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,65.2
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.16
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
,,2024-04-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.2
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.29
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.16
,,2024-04-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.1
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.6
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.39
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
,,2024-04-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
,,2024-04-01T13:10:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,91.33
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.51
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,96.89
,,2024-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,151.4
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.3
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.96
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.24
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.13
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.77
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.34
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.68
,,2024-04-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.78
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
,,2024-04-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,77.2
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.5
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.89
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.65
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.96
,,2024-04-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.6
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.23
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
,,2024-04-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
,,2024-04-01T13:00:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,106.68
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.77
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,88.03
,,2024-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.0
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.53
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.88
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.91
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.07
,,2024-04-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,56.5
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.92
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
,,2024-04-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,73.1
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,148.7
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.24
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.76
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.56
,,2024-04-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.2
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.29
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
,,2024-04-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
,,2024-04-01T12:50:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,106.59
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.09
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,82.63
,,2024-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,157.3
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.58
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.65
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.68
,,2024-04-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,63.0
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.72
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.16
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
,,2024-04-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,71.6
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,157.7
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.55
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.36
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.44
,,2024-04-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,47.6
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.8
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.1
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
,,2024-04-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
,,2024-04-01T12:40:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,97.79
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.45
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,89.77
,,2024-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.4
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.37
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.93
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.96
,,2024-04-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,83.8
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,134.6
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.79
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.83
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
,,2024-04-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.01
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.1
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
,,2024-04-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.3
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
,,2024-04-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
,,2024-04-01T12:30:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,94.83
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.47
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,89.57
,,2024-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.7
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.23
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.27
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.16
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.46
,,2024-04-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,56.5
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.94
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.9
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
,,2024-04-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.96
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.15
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.43
,,2024-04-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,46.1
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.8
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.99
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
,,2024-04-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
,,2024-04-01T12:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.89
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.88
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,91.77
,,2024-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.55
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.52
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.19
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.77
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.6
,,2024-04-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,50.9
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.93
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.23
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.47
,,2024-04-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.47
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.75
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.2
,,2024-04-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.3
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
,,2024-04-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
,,2024-04-01T12:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,96.19
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.7
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,98.33
,,2024-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.54
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.27
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.85
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.04
,,2024-04-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,55.4
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.3
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.98
,,2024-04-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.31
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.29
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.97
,,2024-04-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,76.3
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.6
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.7
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
,,2024-04-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
,,2024-04-01T12:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,94.92
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.21
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,93.31
,,2024-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.33
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.25
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.36
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.91
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
