Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.85
,,2024-04-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,47.5
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.84
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.61
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,,2024-04-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,55.9
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.99
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.88
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.1
,,2024-04-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,87.9
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.1
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.4
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.64
,,2024-04-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
,,2024-04-01T11:50:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,105.0
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,76.32
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,97.59
,,2024-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.1
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.05
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.75
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.27
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.94
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.12
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.37
,,2024-04-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,60.0
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.7
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.4
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.61
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.87
,,2024-04-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.8
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.34
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.67
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.36
,,2024-04-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,69.0
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.4
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.41
,,2024-04-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
,,2024-04-01T11:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,100.87
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.04
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,104.01
,,2024-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,171.2
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.9
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.0
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.25
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.79
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.64
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.27
,,2024-04-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,68.3
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.5
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.18
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.82
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.66
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.05
,,2024-04-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.5
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.38
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.18
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.91
,,2024-04-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,80.7
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.8
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,166.4
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
,,2024-04-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
,,2024-04-01T11:30:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,97.25
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.65
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,109.87
,,2024-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,176.7
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.55
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.9
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.6
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.61
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.19
,,2024-04-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,61.8
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.3
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.24
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.76
,,2024-04-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,49.7
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.89
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.12
,,2024-04-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,58.7
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.1
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.37
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.73
,,2024-04-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
,,2024-04-01T11:20:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,107.86
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,70.71
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,109.8
,,2024-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,187.4
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,433.1
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.8
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.82
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.76
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.66
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.39
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.85
,,2024-04-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,50.1
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.9
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.67
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.53
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.37
,,2024-04-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,59.0
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.1
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.03
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.89
,,2024-04-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,56.1
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.38
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
,,2024-04-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
,,2024-04-01T11:10:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,102.34
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.1
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,102.16
,,2024-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.9
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.09
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.3
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.41
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.17
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.04
,,2024-04-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.53
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.1
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.77
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.05
,,2024-04-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,59.1
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.4
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.7
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.79
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.24
,,2024-04-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,59.7
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
,,2024-04-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
,,2024-04-01T11:00:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,104.26
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.25
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,99.31
,,2024-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,173.7
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.4
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.7
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.34
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.49
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.78
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.56
,,2024-04-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,57.1
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.45
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.32
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.86
,,2024-04-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.97
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.98
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.76
,,2024-04-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.7
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.3
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
,,2024-04-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
,,2024-04-01T10:50:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,106.38
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.12
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,94.91
,,2024-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.1
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.1
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.42
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.07
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.42
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.27
,,2024-04-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,54.9
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.94
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.13
,,2024-04-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.46
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.39
,,2024-04-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,80.6
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.2
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.52
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.63
,,2024-04-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
,,2024-04-01T10:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,110.33
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,93.41
,,2024-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,187.8
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.9
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.79
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.24
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.28
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.4
,,2024-04-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,50.8
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.9
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.64
,,2024-04-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.7
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.12
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.21
,,2024-04-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,60.9
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.3
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.9
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.73
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
,,2024-04-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
,,2024-04-01T10:30:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,106.61
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.49
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,92.1
,,2024-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.5
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.27
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.87
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.67
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.9
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.86
,,2024-04-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,71.5
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.2
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.93
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.82
,,2024-04-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.4
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.04
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.04
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.64
,,2024-04-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,52.7
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.9
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.18
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
,,2024-04-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
,,2024-04-01T10:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,106.05
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.61
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,95.09
,,2024-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,174.0
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.9
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.65
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.85
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.64
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.55
,,2024-04-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,62.1
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.88
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.93
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.55
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
,,2024-04-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.37
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.28
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.91
,,2024-04-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.7
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.6
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.92
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
,,2024-04-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
,,2024-04-01T10:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,109.86
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,76.56
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,88.03
,,2024-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,160.2
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.2
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.87
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.92
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.93
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.09
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.28
,,2024-04-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,54.6
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.18
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.41
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.53
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.64
,,2024-04-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,50.3
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.62
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.1
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.04
,,2024-04-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,61.9
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.8
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
,,2024-04-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
,,2024-04-01T10:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,98.23
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.74
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,102.86
,,2024-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.24
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.75
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.26
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.99
,,2024-04-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.2
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.81
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.31
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.06
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.66
,,2024-04-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,51.1
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.27
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.84
,,2024-04-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,65.6
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.7
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
,,2024-04-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
,,2024-04-01T09:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
