Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,102.35
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,83.68
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,97.21
,,2024-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.3
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.25
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.97
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.46
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.22
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.59
,,2024-04-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,48.7
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.3
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.96
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.21
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.75
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
,,2024-04-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,49.4
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.7
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.79
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.34
,,2024-04-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,80.5
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.2
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.4
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
,,2024-04-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
,,2024-04-01T09:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,105.4
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.42
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,92.65
,,2024-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.9
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.3
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.13
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.28
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
,,2024-04-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,66.1
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.2
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.11
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.29
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
,,2024-04-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.2
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.38
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.42
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.29
,,2024-04-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,50.4
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,158.8
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.9
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
,,2024-04-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
,,2024-04-01T09:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,108.11
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,97.87
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,91.47
,,2024-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.5
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.29
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.76
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.74
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
,,2024-04-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,82.5
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.4
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.22
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.42
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.47
,,2024-04-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.4
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.66
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.62
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.79
,,2024-04-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,56.7
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
,,2024-04-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
,,2024-04-01T09:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,103.09
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,88.12
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,89.79
,,2024-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.2
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.69
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.7
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.93
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.35
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
,,2024-04-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,73.4
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.7
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.27
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.5
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.61
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.87
,,2024-04-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,49.4
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.7
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.22
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.2
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.16
,,2024-04-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,62.1
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.5
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
,,2024-04-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
,,2024-04-01T09:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,106.78
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,85.48
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,86.56
,,2024-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.0
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.6
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.33
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.01
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
,,2024-04-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.57
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.19
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.45
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.71
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.64
,,2024-04-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,58.3
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.7
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.46
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.96
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.14
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.62
,,2024-04-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,96.4
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.9
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.3
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
,,2024-04-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
,,2024-04-01T09:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,93.58
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.59
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,81.14
,,2024-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.13
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.57
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
,,2024-04-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.7
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.96
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.79
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
,,2024-04-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,50.4
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.1
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.59
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.4
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.92
,,2024-04-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.3
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
,,2024-04-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
,,2024-04-01T08:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,92.56
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,95.81
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.45
,,2024-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.11
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.37
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.92
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
,,2024-04-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,52.4
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.34
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.43
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
,,2024-04-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,55.7
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.1
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.9
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.08
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.44
,,2024-04-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,63.6
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
,,2024-04-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
,,2024-04-01T08:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,104.9
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,86.95
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,73.35
,,2024-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.24
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.24
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
,,2024-04-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.44
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.6
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
,,2024-04-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,71.4
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.7
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.45
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.68
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.79
,,2024-04-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,79.4
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.2
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
,,2024-04-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
,,2024-04-01T08:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,96.09
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,87.79
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,80.92
,,2024-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.37
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.87
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.28
,,2024-04-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.14
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.81
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
,,2024-04-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,77.9
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,143.7
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.24
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.95
,,2024-04-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,89.8
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.7
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.7
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
,,2024-04-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
,,2024-04-01T08:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,91.5
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,78.03
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.53
,,2024-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.19
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.58
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.34
,,2024-04-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,41.7
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.8
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.62
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.58
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
,,2024-04-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,76.1
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.0
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.8
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.01
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.78
,,2024-04-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,82.8
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.1
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
,,2024-04-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
,,2024-04-01T08:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,83.78
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.7
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,81.2
,,2024-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.14
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.28
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.95
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.63
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.18
,,2024-04-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.15
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.78
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.41
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
,,2024-04-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,102.0
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,163.0
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.95
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.26
,,2024-04-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.3
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.24
,,2024-04-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,51.7
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
,,2024-04-01T08:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,82.22
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,80.35
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,81.47
,,2024-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.61
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.16
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
,,2024-04-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.05
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.23
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.12
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
,,2024-04-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,83.0
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.9
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.23
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
,,2024-04-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,55.4
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
,,2024-04-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
,,2024-04-01T07:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,79.73
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,82.67
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,68.1
,,2024-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.62
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.25
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
,,2024-04-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.36
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.6
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
,,2024-04-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.2
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.03
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.04
,,2024-04-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.7
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
