Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
,,2024-04-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
,,2024-04-01T07:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,81.19
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,72.07
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,66.36
,,2024-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.66
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.91
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
,,2024-04-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.3
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.11
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
,,2024-04-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,46.2
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.7
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.98
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.4
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.11
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
,,2024-04-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
,,2024-04-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
,,2024-04-01T07:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,75.65
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,66.55
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.55
,,2024-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.29
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.28
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.82
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
,,2024-04-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.43
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
,,2024-04-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.27
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.81
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.8
,,2024-04-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,62.4
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,,2024-04-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
,,2024-04-01T07:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,80.44
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.31
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,66.44
,,2024-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.51
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.57
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.79
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
,,2024-04-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.75
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.2
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.25
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
,,2024-04-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,45.7
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.55
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.73
,,2024-04-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,47.9
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
,,2024-04-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
,,2024-04-01T07:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,75.79
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,74.54
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,68.58
,,2024-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.72
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.94
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
,,2024-04-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.45
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.15
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
,,2024-04-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.07
,,2024-04-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,47.3
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
,,2024-04-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-04-01T07:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.07
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,66.44
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.1
,,2024-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.86
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.19
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
,,2024-04-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.56
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,,2024-04-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.86
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.43
,,2024-04-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
,,2024-04-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
,,2024-04-01T06:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,72.96
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.43
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.59
,,2024-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.47
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.86
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.2
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
,,2024-04-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.61
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
,,2024-04-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,49.1
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.68
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.94
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.4
,,2024-04-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
,,2024-04-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
,,2024-04-01T06:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,81.21
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,61.05
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,61.24
,,2024-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.26
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.18
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.89
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.49
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
,,2024-04-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.21
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.89
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
,,2024-04-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.9
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.29
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.97
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.8
,,2024-04-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
,,2024-04-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
,,2024-04-01T06:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.7
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,80.38
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.96
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.23
,,2024-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.96
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.96
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.09
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.52
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
,,2024-04-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.03
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
,,2024-04-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.52
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.39
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.34
,,2024-04-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
,,2024-04-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
,,2024-04-01T06:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,69.98
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,66.93
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.32
,,2024-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.2
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.97
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.97
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.52
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
,,2024-04-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.26
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
,,2024-04-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.65
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.28
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
,,2024-04-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,70.4
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
,,2024-04-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
,,2024-04-01T06:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.3
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.96
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.25
,,2024-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.19
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.11
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.26
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
,,2024-04-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.59
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
,,2024-04-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.87
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.85
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
,,2024-04-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,108.3
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.1
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
,,2024-04-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-04-01T06:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,83.44
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.21
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.5
,,2024-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,147.5
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.52
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.2
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.66
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
,,2024-04-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.75
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
,,2024-04-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.2
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
,,2024-04-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,80.4
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.7
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
,,2024-04-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-04-01T05:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.8
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,76.61
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,49.22
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.39
,,2024-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.19
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.88
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.07
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
,,2024-04-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.24
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
,,2024-04-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.2
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.42
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.03
,,2024-04-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,67.3
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
,,2024-04-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
,,2024-04-01T05:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,70.01
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.79
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,64.63
,,2024-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.5
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.84
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.43
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
,,2024-04-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
