Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.44
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
,,2024-04-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.66
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.58
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
,,2024-04-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
,,2024-04-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-04-01T05:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,60.39
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.31
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.16
,,2024-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.04
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.91
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.43
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.77
,,2024-04-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.26
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.01
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
,,2024-04-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.41
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
,,2024-04-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
,,2024-04-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-04-01T05:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,62.67
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.12
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,60.72
,,2024-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.43
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.0
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.0
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.91
,,2024-04-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.99
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
,,2024-04-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.51
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
,,2024-04-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,47.7
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
,,2024-04-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-01T05:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.43
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,56.47
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.41
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,60.11
,,2024-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.18
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.1
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.89
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
,,2024-04-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.34
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.56
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
,,2024-04-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.95
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.14
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
,,2024-04-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
,,2024-04-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-04-01T05:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,55.49
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.94
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,61.16
,,2024-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.2
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.96
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.04
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
,,2024-04-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.32
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
,,2024-04-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.87
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.81
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
,,2024-04-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,55.3
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
,,2024-04-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-01T04:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,55.58
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.64
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.83
,,2024-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.11
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.18
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.14
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
,,2024-04-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.84
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
,,2024-04-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.02
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.57
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
,,2024-04-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,68.8
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
,,2024-04-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
,,2024-04-01T04:40:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,58.45
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.82
,,2024-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.26
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.21
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.34
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
,,2024-04-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.87
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,,2024-04-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.75
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.97
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
,,2024-04-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,61.2
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
,,2024-04-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-04-01T04:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,59.6
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.96
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.27
,,2024-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.46
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.55
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.76
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
,,2024-04-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.85
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.56
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
,,2024-04-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.65
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.24
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
,,2024-04-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,79.6
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.8
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
,,2024-04-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-04-01T04:20:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.13
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,64.93
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.04
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.49
,,2024-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.13
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.61
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.14
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
,,2024-04-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.36
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.2
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
,,2024-04-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.92
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.17
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.02
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.34
,,2024-04-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,77.5
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
,,2024-04-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-01T04:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,62.29
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,45.76
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,62.04
,,2024-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.72
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.24
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.15
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
,,2024-04-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.44
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.63
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
,,2024-04-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,49.6
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.62
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.1
,,2024-04-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
,,2024-04-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-01T04:00:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.99
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.07
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,62.4
,,2024-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.91
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.33
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.02
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
,,2024-04-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.62
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
,,2024-04-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.15
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
,,2024-04-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
,,2024-04-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
,,2024-04-01T03:50:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.6
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,50.95
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.45
,,2024-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.66
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.17
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.95
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.98
,,2024-04-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.46
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
,,2024-04-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.11
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
,,2024-04-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
,,2024-04-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-01T03:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.55
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.64
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.42
,,2024-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.37
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.47
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.53
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
,,2024-04-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
,,2024-04-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.82
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
,,2024-04-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
,,2024-04-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-01T03:30:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.39
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.97
,,2024-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
