Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.46
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.09
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.81
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
,,2024-04-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.33
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.61
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
,,2024-04-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.82
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
,,2024-04-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
,,2024-04-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-01T03:20:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.91
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.54
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.64
,,2024-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.54
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.43
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.04
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.29
,,2024-04-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.91
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.34
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
,,2024-04-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
,,2024-04-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
,,2024-04-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-04-01T03:10:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,54.49
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.16
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.58
,,2024-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.79
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.72
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.03
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
,,2024-04-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.66
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.35
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.78
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
,,2024-04-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.4
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
,,2024-04-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
,,2024-04-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-01T03:00:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,58.12
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.5
,,2024-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.69
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.9
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.51
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
,,2024-04-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.67
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
,,2024-04-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.1
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
,,2024-04-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-04-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-04-01T02:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.92
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,52.27
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,55.44
,,2024-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.51
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.91
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
,,2024-04-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.83
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
,,2024-04-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.2
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
,,2024-04-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
,,2024-04-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-01T02:40:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,59.41
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.06
,,2024-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.49
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.91
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.82
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.5
,,2024-04-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.14
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
,,2024-04-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.51
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
,,2024-04-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
,,2024-04-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
,,2024-04-01T02:30:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.35
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.82
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.13
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,58.8
,,2024-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.1
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.81
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.31
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.7
,,2024-04-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.7
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
,,2024-04-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.95
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
,,2024-04-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
,,2024-04-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-04-01T02:20:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.42
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,53.87
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,61.33
,,2024-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.57
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.56
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.39
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
,,2024-04-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.02
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.66
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
,,2024-04-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,56.4
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.13
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.8
,,2024-04-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
,,2024-04-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
,,2024-04-01T02:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.56
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.15
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,63.07
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.72
,,2024-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.63
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.58
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.28
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
,,2024-04-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.99
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.98
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.34
,,2024-04-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,63.0
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.15
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.6
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
,,2024-04-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
,,2024-04-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-04-01T02:00:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.9
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,65.13
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,64.45
,,2024-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.1
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.5
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.97
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
,,2024-04-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.1
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
,,2024-04-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.48
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
,,2024-04-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
,,2024-04-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,,2024-04-01T01:50:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.06
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.59
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,66.54
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,56.96
,,2024-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.03
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.28
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.62
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
,,2024-04-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.34
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
,,2024-04-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.89
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
,,2024-04-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
,,2024-04-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,47.5
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-04-01T01:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,51.23
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,67.61
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.22
,,2024-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.66
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.54
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.6
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.91
,,2024-04-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.69
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
,,2024-04-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.45
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.26
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.64
,,2024-04-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.53
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
,,2024-04-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,78.2
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-04-01T01:30:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.14
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,73.84
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,,2024-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.8
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.36
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.92
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
,,2024-04-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.49
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.18
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.54
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.23
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
,,2024-04-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.76
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
,,2024-04-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
,,2024-04-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,63.9
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
