Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
,,2024-04-01T01:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.51
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,69.56
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,66.79
,,2024-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.54
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.54
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.31
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.81
,,2024-04-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,41.7
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.18
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
,,2024-04-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.26
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
,,2024-04-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
,,2024-04-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
,,2024-04-01T01:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.29
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.41
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,66.18
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.87
,,2024-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.91
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.48
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.13
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.77
,,2024-04-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
,,2024-04-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.98
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
,,2024-04-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
,,2024-04-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-01T01:00:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.3
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,55.1
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,61.71
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,62.89
,,2024-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.24
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.05
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.5
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.12
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.85
,,2024-04-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,53.8
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.97
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
,,2024-04-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.86
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
,,2024-04-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
,,2024-04-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-04-01T00:50:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,56.58
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,64.73
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.58
,,2024-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.86
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.31
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.11
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.87
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
,,2024-04-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,52.7
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
,,2024-04-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.34
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
,,2024-04-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
,,2024-04-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-01T00:40:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.15
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.04
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,65.15
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,65.74
,,2024-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.09
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.31
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.16
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.25
,,2024-04-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.28
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.51
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.89
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
,,2024-04-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.38
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
,,2024-04-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
,,2024-04-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-04-01T00:30:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,57.16
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,59.57
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,65.27
,,2024-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.1
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.72
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.35
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
,,2024-04-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.29
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.39
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.63
,,2024-04-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,57.2
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.16
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.47
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
,,2024-04-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
,,2024-04-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
,,2024-04-01T00:20:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.91
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.15
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.19
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.27
,,2024-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.62
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.44
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
,,2024-04-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.15
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
,,2024-04-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.47
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
,,2024-04-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
,,2024-04-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-04-01T00:10:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.88
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.14
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.68
,,2024-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.44
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.67
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.26
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
,,2024-04-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
,,2024-04-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.5
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
,,2024-04-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
,,2024-04-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-04-01T00:00:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.08
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.65
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.93
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.55
,,2024-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.28
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.78
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.65
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
,,2024-04-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.67
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.7
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
,,2024-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.44
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
,,2024-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
,,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-04-02T23:50:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.63
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,57.15
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.4
,,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.2
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.16
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
,,2024-04-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.7
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
,,2024-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.4
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
,,2024-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
,,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
,,2024-04-02T23:40:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,53.82
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.25
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.64
,,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.29
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.73
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
,,2024-04-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.03
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.04
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
,,2024-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,49.1
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.23
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.02
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.54
,,2024-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
,,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-04-02T23:30:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.68
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,61.88
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,59.42
,,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.43
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.86
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
,,2024-04-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.54
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.99
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
,,2024-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,50.4
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.64
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.96
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.64
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.42
,,2024-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
,,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
,,2024-04-02T23:20:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,57.24
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,62.39
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.71
,,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.28
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.47
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.07
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
,,2024-04-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,46.8
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.25
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
,,2024-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.25
