Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
,,2024-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
,,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
,,2024-04-02T23:10:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,61.13
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,64.61
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.93
,,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.88
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.38
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.24
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
,,2024-04-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,42.1
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
,,2024-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.59
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.86
,,2024-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
,,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
,,2024-04-02T23:00:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.4
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.86
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.64
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.58
,,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.57
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.1
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.24
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,,2024-04-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.62
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.01
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
,,2024-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,47.8
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.99
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.85
,,2024-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
,,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,,2024-04-02T22:50:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.63
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.6
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.58
,,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.09
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.76
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.24
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
,,2024-04-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.79
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.07
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.43
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.84
,,2024-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,60.6
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.14
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.16
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
,,2024-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
,,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
,,2024-04-02T22:40:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,65.7
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,65.84
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,70.36
,,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.31
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.38
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
,,2024-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.15
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.11
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
,,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,64.3
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.95
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.1
,,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
,,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
,,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,68.17
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,75.13
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.98
,,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.26
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.95
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.76
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.38
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
,,2024-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.59
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.76
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
,,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.48
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.78
,,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
,,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
,,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,66.24
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,76.07
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.26
,,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.18
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.4
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.72
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
,,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.04
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
,,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.15
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.55
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.17
,,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,67.6
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.2
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
,,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
,,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.06
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,76.35
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,77.34
,,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.93
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.55
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.24
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.61
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
,,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.23
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.28
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
,,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,43.4
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.51
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.52
,,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,69.2
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.8
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
,,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
,,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,78.51
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,74.41
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,79.5
,,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.86
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.8
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.51
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
,,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,52.3
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.7
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.18
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.05
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.59
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
,,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,51.6
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.08
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.05
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.86
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.67
,,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,60.1
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.36
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
,,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,63.2
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
,,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,75.59
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,88.2
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,76.21
,,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.42
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.08
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.47
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.44
,,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,48.8
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.89
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.14
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.64
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.33
,,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,50.3
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.39
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.09
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.38
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.07
,,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,76.2
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.9
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
,,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,75.27
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,81.57
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,84.52
,,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.6
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.14
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.31
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.63
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.3
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.61
,,2024-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.9
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.68
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.03
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
,,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.73
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.14
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.14
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.12
,,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,74.6
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.7
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
,,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
,,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,87.97
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,83.99
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,87.13
,,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.38
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.81
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.21
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.11
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.91
,,2024-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.76
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.58
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.62
,,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.41
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.93
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.26
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.98
,,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,58.7
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.4
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.94
,,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
,,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,95.82
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,79.03
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,99.45
,,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,164.2
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.06
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.99
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.89
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.38
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.14
,,2024-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,62.0
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.52
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.43
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.38
,,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.8
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.61
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.86
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.02
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.06
,,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,74.5
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.8
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
,,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
,,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,109.98
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,81.85
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,91.18
,,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,172.5
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.1
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.57
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.66
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.72
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.52
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.33
,,2024-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,78.4
