Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.1
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.08
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.71
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.9
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
,,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.6
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.54
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.16
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.77
,,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,53.2
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.69
,,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
,,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,103.44
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,84.9
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,89.97
,,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.72
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.46
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.67
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
,,2024-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,98.3
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,161.0
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.44
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.43
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.21
,,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,46.7
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.7
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.64
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.27
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.47
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.6
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.66
,,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,65.7
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.39
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.15
,,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,52.9
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
,,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,116.51
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,94.74
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,94.9
,,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.4
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.4
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.09
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.3
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.84
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.8
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
,,2024-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,66.9
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.8
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.94
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.85
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.12
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.34
,,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.1
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.84
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.12
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.14
,,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,70.3
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.2
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
,,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
,,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,106.28
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,84.36
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,95.76
,,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,158.4
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.9
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.4
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.1
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.17
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.42
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.28
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
,,2024-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,71.6
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.4
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.57
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.05
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.61
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.1
,,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,53.4
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.8
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.05
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.07
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.43
,,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,66.2
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.79
,,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,57.4
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
,,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,100.14
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,90.05
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,101.86
,,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,154.3
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.3
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.8
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.5
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.17
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.2
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.14
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.81
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.43
,,2024-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,73.3
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.9
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.3
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.01
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.53
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
,,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.2
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.8
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.33
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.91
,,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,68.4
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.1
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.32
,,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
,,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,97.63
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,84.74
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,95.96
,,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.4
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.23
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.97
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.55
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.85
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.14
,,2024-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,81.1
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.6
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.3
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
,,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.1
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.88
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.87
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.13
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.23
,,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,87.7
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,164.6
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.46
,,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
,,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,99.93
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,89.95
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,106.02
,,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.7
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.6
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.63
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.67
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.37
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.03
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.88
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.88
,,2024-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,70.7
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.7
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.34
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.62
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
,,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,68.9
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.8
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.97
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.66
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.99
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.86
,,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,106.5
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.9
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.1
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.59
,,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,53.1
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
,,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,108.69
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,95.38
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,118.43
,,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.5
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.8
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.58
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.67
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.7
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.33
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.65
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.93
,,2024-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,71.5
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.7
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.1
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.01
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.88
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
,,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,76.8
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.4
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.9
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.51
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.28
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.44
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.66
,,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,70.7
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.8
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.42
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.32
,,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,50.6
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
,,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,117.75
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,107.38
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,106.34
,,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,157.1
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,472.1
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.7
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.24
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.02
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.77
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.39
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.3
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.49
,,2024-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,87.1
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.3
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.93
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.38
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.32
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.76
,,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,66.7
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.2
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.3
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.04
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.99
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.35
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.97
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.86
,,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,81.4
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.9
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.47
,,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,49.9
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
,,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,122.81
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.48
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,109.58
,,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,492.6
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.2
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.9
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.29
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.14
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.94
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.9
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.28
,,2024-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,61.4
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.1
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.73
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.86
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.14
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
,,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,81.8
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,159.8
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.62
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.26
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.34
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.56
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.65
,,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,94.3
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.9
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.99
,,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,69.4
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
,,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,109.36
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,96.49
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,113.14
,,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,168.2
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.5
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.5
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.85
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.98
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.23
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.02
,,2024-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,83.4
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.6
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.14
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.32
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
,,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,72.8
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,157.1
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.89
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.1
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.42
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.89
,,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,111.6
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,205.0
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
,,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
,,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,120.67
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,100.72
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,108.74
,,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,180.7
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,484.3
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.6
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.24
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.61
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.35
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,47.84
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.99
,,2024-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,104.9
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,192.8
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.7
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.82
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.52
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.18
,,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,53.1
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.4
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.37
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,54.75
,,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,133.3
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.8
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,220.7
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
,,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
,,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,129.23
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,95.5
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,125.33
,,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,211.5
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,518.7
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.9
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.9
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.84
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.32
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.22
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.71
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.46
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.87
,,2024-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,87.7
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.9
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.85
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.67
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.84
,,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.9
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,138.6
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.28
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.5
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.9
,,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,97.5
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.2
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,193.8
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
,,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
,,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
