Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,128.81
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,97.17
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,116.3
,,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,196.8
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,516.5
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.7
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,467.9
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.14
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.68
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.97
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.29
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.95
,,2024-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,71.9
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,153.1
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.82
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.92
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.89
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.98
,,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,97.8
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,179.3
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.59
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.13
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.33
,,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,70.2
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.7
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.4
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.5
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
,,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
,,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,121.08
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,120.93
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,114.35
,,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,486.1
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,486.3
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.0
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.65
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.36
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.73
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.52
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.12
,,2024-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,71.0
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.6
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.79
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.16
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.39
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,58.9
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.3
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.7
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.97
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.7
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.79
,,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,92.1
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.2
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,185.7
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.24
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
,,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
,,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,124.11
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,110.11
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,126.73
,,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.3
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,499.2
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.4
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,510.9
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.67
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.68
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.01
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.57
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.62
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.14
,,2024-04-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,68.0
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,152.3
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.2
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.38
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.48
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.12
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.1
,,2024-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,54.7
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.94
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.46
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.15
,,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,101.6
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.7
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,195.0
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.19
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.15
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
,,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
,,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,123.16
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,109.34
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,123.81
,,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,495.1
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.6
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.0
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.66
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.85
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.12
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.08
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.51
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.86
,,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,61.0
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.6
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.7
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.03
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.59
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.77
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.28
,,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,55.2
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.6
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.97
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.49
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.02
,,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,83.0
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.7
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,182.6
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.93
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
,,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
,,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,120.58
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,107.5
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,118.93
,,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,171.2
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.7
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.4
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.0
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.89
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.91
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.2
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.71
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.84
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.88
,,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,57.6
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.7
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.3
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,137.5
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.09
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.76
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.84
,,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.2
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.89
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.48
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.51
,,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,85.7
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.3
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,204.1
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.86
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
,,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,55.2
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
,,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,127.56
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,120.63
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,123.21
,,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,157.7
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,512.3
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,485.6
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,497.0
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.89
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.71
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.95
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.34
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.29
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.47
,,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,63.8
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,152.6
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.23
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.03
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.5
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.52
,,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,52.4
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.7
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.08
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.62
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,60.83
,,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,118.7
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.8
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.1
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,246.1
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.79
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
,,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
,,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,122.24
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,115.68
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,128.39
,,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,165.9
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.9
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.2
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,518.9
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.48
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.44
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.19
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.99
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.77
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.29
,,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,58.0
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.7
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.0
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.86
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.24
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.62
,,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.9
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.3
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.1
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.62
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.38
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.72
,,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,82.0
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.3
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.8
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,206.0
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
,,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
,,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,115.27
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,105.86
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,124.34
,,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.3
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.9
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.47
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.7
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.45
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.89
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
,,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,72.3
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.9
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.31
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.79
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.93
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.94
,,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,71.9
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,164.0
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.58
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.49
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.93
,,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,98.1
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.1
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,214.4
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
,,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
,,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,113.28
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,110.86
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,120.18
,,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,456.9
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.8
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,486.2
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.47
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.72
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.55
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.28
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.29
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.82
,,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,63.5
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.7
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.9
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.25
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.44
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.01
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.5
,,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.5
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.8
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.41
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.02
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.92
,,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,78.2
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.8
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,194.2
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,213.4
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
,,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
,,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,121.13
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,118.94
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,125.21
,,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,486.5
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,479.6
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,503.8
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.48
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.14
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.28
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.67
,,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,58.1
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.8
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.8
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.69
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.02
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.62
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
,,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.0
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.2
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.6
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.26
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.73
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,62.27
,,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,114.4
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.7
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.1
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,252.2
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.66
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.63
,,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
,,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,125.22
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,105.46
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,146.57
,,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,211.3
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,503.4
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.2
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,591.0
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.78
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.0
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.32
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.62
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.52
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.42
,,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,60.8
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.3
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.3
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.12
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.85
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.44
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.61
,,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,152.9
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.2
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.0
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.89
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.48
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.82
,,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,109.7
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.4
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,214.3
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.26
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
,,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
,,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,124.62
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.78
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,131.01
,,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,218.0
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,500.7
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,528.0
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.7
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.95
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.41
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.36
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.75
,,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.6
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.4
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.07
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.58
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.25
,,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,55.3
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.3
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.76
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.14
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.77
,,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,119.2
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.2
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,227.0
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
,,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
,,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,124.75
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,94.28
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,131.48
,,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,205.3
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,500.5
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,532.6
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.4
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.1
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.58
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.18
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.68
,,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,52.3
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.1
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.06
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.47
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.98
,,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,58.7
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,165.5
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.8
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.55
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.11
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.93
,,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,79.9
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.3
