Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.2
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.37
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
,,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
,,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,130.56
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,105.44
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,113.35
,,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,168.5
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,525.6
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,459.2
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.85
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.47
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.02
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.83
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.71
,,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,53.9
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.6
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.8
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.11
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.68
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.54
,,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.6
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.16
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.07
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.98
,,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,79.6
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,190.2
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.61
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.78
,,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,51.3
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
,,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,130.89
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,114.7
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,129.01
,,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,165.5
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,525.3
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,461.4
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,520.8
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.26
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.18
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.24
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.96
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.65
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.71
,,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,52.2
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.7
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.6
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.19
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.14
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.65
,,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,61.4
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.0
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.9
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.55
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.45
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.49
,,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,95.1
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,200.9
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.13
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.2
,,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,55.3
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
,,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,116.84
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,110.79
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,127.05
,,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.4
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.3
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,512.4
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.9
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.09
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.22
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.24
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.59
,,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.9
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.1
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.89
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.61
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.94
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
,,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,63.6
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.3
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.7
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.87
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.32
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.37
,,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,75.9
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.4
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.7
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,204.8
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.83
,,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,60.5
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
,,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,117.88
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,115.17
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,127.56
,,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,474.4
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.2
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.6
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.97
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.81
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.03
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.26
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.14
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.72
,,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.76
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.49
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.36
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.29
,,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.2
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.71
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.34
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.63
,,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,69.3
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.1
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,171.6
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.8
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
,,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
,,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,107.45
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,105.37
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,114.12
,,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,426.5
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.0
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.23
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.69
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.42
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.97
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.9
,,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,54.8
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.3
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.1
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.8
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.19
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.44
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.83
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.48
,,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.65
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.96
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.33
,,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,56.8
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.7
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.9
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
,,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
,,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,114.7
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,110.61
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,103.16
,,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,461.9
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,446.0
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.3
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.03
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.03
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.52
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.43
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
,,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,86.6
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,168.5
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.44
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.48
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.9
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.36
,,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.93
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.98
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.53
,,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,75.4
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.9
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.5
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
,,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
,,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,106.0
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,96.58
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,98.11
,,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.6
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.15
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.75
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.47
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.15
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.76
,,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,57.2
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.7
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.2
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.25
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.08
,,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.55
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.96
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.78
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.22
,,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,74.9
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.9
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
,,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
,,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,100.52
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,98.96
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,99.2
,,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.33
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.41
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.94
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.54
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.64
,,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,50.2
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.4
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.33
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
,,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.2
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.32
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.37
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.69
,,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,89.9
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,180.6
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
,,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
,,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,99.18
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,85.57
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,100.61
,,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.0
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.1
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.18
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.24
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.92
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.69
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.57
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.37
,,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,49.7
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.2
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.1
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.46
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
,,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.52
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.4
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.11
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.34
,,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,53.3
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.4
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
,,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
,,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,92.89
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,90.46
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,88.81
,,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.3
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.41
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.32
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.5
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.79
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.18
,,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,48.6
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.4
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.2
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.39
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.16
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.47
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.72
,,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.7
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.15
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.32
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.78
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.63
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.2
,,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,61.4
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.8
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
,,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
,,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,88.3
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,93.67
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,110.04
,,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,163.3
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.6
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.9
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.68
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.36
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.38
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.62
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.62
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.2
,,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.88
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.86
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.23
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
,,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,57.9
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.93
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.53
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.65
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.34
,,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,66.5
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
,,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
,,2024-04-02T15:00:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,83.96
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,95.15
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,99.15
,,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.1
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.13
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.22
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.87
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.65
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.57
,,2024-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.77
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.73
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.87
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
,,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.2
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.57
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.11
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.03
,,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,59.2
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
,,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
,,2024-04-02T14:50:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,87.47
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,89.53
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,91.5
,,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.7
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.8
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.38
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.44
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.82
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.13
,,2024-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.6
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
