Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.87
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.6
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.99
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
,,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.69
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.59
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.21
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.09
,,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,66.1
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.4
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.1
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
,,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
,,2024-04-02T14:40:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,85.37
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,85.21
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,92.16
,,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.85
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.64
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.74
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.98
,,2024-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,47.2
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.77
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.65
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
,,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,56.2
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.2
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.8
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.67
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.6
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.3
,,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,58.8
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.3
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
,,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
,,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,77.77
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,86.99
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,89.49
,,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.36
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.14
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.69
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.47
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.28
,,2024-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,48.8
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.21
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.17
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
,,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.45
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.45
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.88
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.85
,,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,53.7
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
,,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
,,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.86
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,83.61
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,89.08
,,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.14
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.44
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.99
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.68
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.16
,,2024-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,57.2
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.3
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.85
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.71
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
,,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,64.8
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.64
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.42
,,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.31
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
,,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
,,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.11
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,94.01
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,87.45
,,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.9
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.59
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.89
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.99
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.68
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.73
,,2024-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,56.8
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.4
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.77
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.01
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.51
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
,,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,61.8
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.4
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.35
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.4
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.97
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.25
,,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,64.7
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
,,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
,,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.13
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,95.13
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,85.48
,,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.7
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.4
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.9
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.38
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
,,2024-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,58.1
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.9
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.88
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.8
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.97
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
,,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,56.9
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.32
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.23
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.12
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.27
,,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,60.4
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
,,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
,,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,76.3
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,94.31
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,84.71
,,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.1
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.82
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.24
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.48
,,2024-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,56.8
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.5
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.92
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.29
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.59
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
,,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.88
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.57
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.8
,,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
,,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
,,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,86.24
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,91.01
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,84.86
,,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.04
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.91
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.25
,,2024-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,59.4
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.7
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.37
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.25
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
,,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.14
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.79
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.54
,,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,62.2
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.4
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
,,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,57.3
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
,,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,93.51
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,87.92
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,95.23
,,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.77
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.8
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.48
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.35
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.4
,,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,52.6
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.03
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.98
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.36
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
,,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.47
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.59
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.55
,,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.6
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.27
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
,,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
,,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,81.1
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,90.57
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,88.96
,,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.03
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.4
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.07
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.14
,,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,67.9
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.5
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.7
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.03
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.58
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.01
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
,,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,66.2
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.65
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.32
,,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,80.7
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
,,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
,,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.82
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,94.67
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,89.03
,,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.09
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.21
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.37
,,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,65.6
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.9
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.48
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.1
,,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,50.7
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.7
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.13
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.66
,,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,81.5
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
,,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
,,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.99
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,78.66
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,99.5
,,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,178.8
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.87
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.6
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.09
,,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,72.0
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.8
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.26
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
,,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,43.7
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.27
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.01
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.08
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.15
,,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,89.9
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.4
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
,,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.3
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
,,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.07
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.47
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,107.73
,,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,194.7
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.13
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.3
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.5
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.38
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.04
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.77
,,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,69.0
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.6
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.17
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.88
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
,,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.07
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.67
,,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,97.8
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.3
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.92
,,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,68.8
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
,,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,82.54
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.5
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,123.25
