Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,244.7
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.2
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.75
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.14
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.93
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.95
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.61
,,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,79.6
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.1
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.14
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.94
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
,,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.63
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.75
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.04
,,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,84.2
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.8
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.19
,,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,90.5
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.6
,,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.57
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.62
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,123.39
,,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,246.8
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.4
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.16
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.1
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.3
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.89
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.91
,,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,66.1
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.2
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.98
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.26
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.83
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.23
,,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.53
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.02
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.83
,,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,64.0
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.6
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
,,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
,,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,86.05
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.76
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,110.85
,,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,180.6
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.3
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.95
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.41
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.06
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.77
,,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,50.3
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.71
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.99
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
,,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,55.0
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.46
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.99
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.76
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.79
,,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,70.4
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.8
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.86
,,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
,,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,79.56
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.34
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,102.65
,,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,180.4
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.4
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.57
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.57
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.24
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.55
,,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.1
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.3
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
,,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,49.7
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.06
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.76
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.77
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.59
,,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
,,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,49.8
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
,,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,83.51
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.01
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,86.96
,,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.01
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.44
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.84
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.85
,,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,48.7
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.5
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.74
,,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.87
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.81
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.71
,,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,66.8
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.1
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
,,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
,,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,79.11
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.94
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,88.39
,,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.45
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.34
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.16
,,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,63.3
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.8
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.02
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.68
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
,,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.43
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.21
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.83
,,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,69.3
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.2
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
,,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
,,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,80.1
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.52
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,91.17
,,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.56
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.43
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.9
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
,,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,58.1
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.59
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.93
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
,,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.4
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.78
,,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,69.0
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
,,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
,,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,83.43
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.49
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,82.48
,,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.69
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.96
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.98
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.54
,,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,57.9
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.7
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.41
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.4
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
,,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.36
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.08
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.48
,,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,67.6
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.7
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
,,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
,,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,81.49
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,76.32
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,86.24
,,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.34
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.42
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.26
,,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.8
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.0
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.6
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.81
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.57
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
,,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.27
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.62
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.68
,,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,81.3
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.4
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
,,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
,,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.47
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.4
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,91.57
,,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.18
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.29
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.38
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.28
,,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.7
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.1
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.2
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.17
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.58
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
,,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.35
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.66
,,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,109.3
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.3
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.4
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
,,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
,,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,104.41
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.6
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.56
,,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,152.2
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,420.1
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.55
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.02
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
,,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,52.2
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.3
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.48
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
,,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.77
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.11
,,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,93.3
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.2
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.8
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
,,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
,,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,90.86
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,75.67
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,87.41
,,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.29
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.17
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.55
,,2024-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,58.6
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.7
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.65
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
,,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.84
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.62
,,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,84.2
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.3
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.23
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
,,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
,,2024-04-02T10:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,99.65
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.5
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.43
,,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.2
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.62
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.84
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.9
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.63
,,2024-04-02T10:30:00.000+00:00,feeder,4,N Current (RMS),A,54.3
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,131.1
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.53
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.34
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
,,2024-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,42.7
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.63
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.5
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.73
,,2024-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,65.5
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.41
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
,,2024-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,49.7
