Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
,,2024-04-02T10:30:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,100.22
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,83.54
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,80.33
,,2024-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.8
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.19
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.48
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.89
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.24
,,2024-04-02T10:20:00.000+00:00,feeder,4,N Current (RMS),A,50.3
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.6
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.1
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.56
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.15
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
,,2024-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.11
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.13
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.45
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.79
,,2024-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,66.2
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.4
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
,,2024-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
,,2024-04-02T10:20:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,99.35
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,82.2
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,91.67
,,2024-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.3
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.91
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.49
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.57
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.62
,,2024-04-02T10:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.4
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.97
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.16
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
,,2024-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,56.2
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.3
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.23
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.26
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.53
,,2024-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,50.2
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.8
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.4
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
,,2024-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
,,2024-04-02T10:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,102.78
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,90.32
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,90.78
,,2024-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.3
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.08
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.49
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.74
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.95
,,2024-04-02T10:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.3
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.97
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.04
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
,,2024-04-02T10:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.1
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.9
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.69
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.34
,,2024-04-02T10:00:00.000+00:00,feeder,2,N Current (RMS),A,66.3
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.2
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
,,2024-04-02T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
,,2024-04-02T10:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,104.12
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.12
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,88.02
,,2024-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,420.9
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.08
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.97
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.52
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.38
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
,,2024-04-02T09:50:00.000+00:00,feeder,4,N Current (RMS),A,45.1
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.9
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.52
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.79
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
,,2024-04-02T09:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.5
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.1
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.99
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.64
,,2024-04-02T09:50:00.000+00:00,feeder,2,N Current (RMS),A,68.3
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.6
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.7
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
,,2024-04-02T09:50:00.000+00:00,feeder,1,N Current (RMS),A,53.1
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
,,2024-04-02T09:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,111.39
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,87.82
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,79.16
,,2024-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,449.0
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.88
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.63
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.52
,,2024-04-02T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.76
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.55
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
,,2024-04-02T09:40:00.000+00:00,feeder,3,N Current (RMS),A,57.9
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.67
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.83
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.93
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.59
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.47
,,2024-04-02T09:40:00.000+00:00,feeder,2,N Current (RMS),A,61.9
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.1
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
,,2024-04-02T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
,,2024-04-02T09:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,95.34
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,85.94
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,80.76
,,2024-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.87
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.4
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.38
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.79
,,2024-04-02T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.18
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.17
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
,,2024-04-02T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.36
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.09
,,2024-04-02T09:30:00.000+00:00,feeder,2,N Current (RMS),A,71.5
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.3
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
,,2024-04-02T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
,,2024-04-02T09:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,98.39
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,78.55
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,82.37
,,2024-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.95
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.38
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.97
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.81
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
,,2024-04-02T09:20:00.000+00:00,feeder,4,N Current (RMS),A,41.7
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.57
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.64
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
,,2024-04-02T09:20:00.000+00:00,feeder,3,N Current (RMS),A,57.3
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.76
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.01
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.22
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.97
,,2024-04-02T09:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.6
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
,,2024-04-02T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
,,2024-04-02T09:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,95.35
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,93.77
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.96
,,2024-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.63
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.8
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.96
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
,,2024-04-02T09:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.65
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.22
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.63
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
,,2024-04-02T09:10:00.000+00:00,feeder,3,N Current (RMS),A,64.4
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.8
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.26
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.13
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.24
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.83
,,2024-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
,,2024-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
,,2024-04-02T09:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,93.68
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,99.78
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.7
,,2024-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.9
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.9
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.19
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.6
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.48
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.97
,,2024-04-02T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.5
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.1
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.47
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
,,2024-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,55.2
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.83
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.58
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.86
,,2024-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,58.4
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.3
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.3
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
,,2024-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
,,2024-04-02T09:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,93.21
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,86.68
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,84.01
,,2024-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.39
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.64
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.76
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.99
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.42
,,2024-04-02T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.47
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.95
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.82
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
,,2024-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.24
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.13
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.51
,,2024-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,56.4
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.6
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.7
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
,,2024-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
,,2024-04-02T08:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,95.23
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,91.27
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,85.24
,,2024-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.56
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.82
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.93
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.29
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
,,2024-04-02T08:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.01
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.31
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.57
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.02
,,2024-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.34
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.07
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.12
,,2024-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.9
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.1
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.99
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
,,2024-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
,,2024-04-02T08:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,98.57
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,89.86
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.84
,,2024-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.6
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.98
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.65
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.63
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.12
,,2024-04-02T08:30:00.000+00:00,feeder,4,N Current (RMS),A,47.4
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.39
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.97
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
,,2024-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.05
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.04
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.47
,,2024-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.87
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
,,2024-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,58.9
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
,,2024-04-02T08:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,103.95
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.18
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,74.68
,,2024-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.4
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.88
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.66
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.62
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
,,2024-04-02T08:20:00.000+00:00,feeder,4,N Current (RMS),A,43.7
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.51
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.8
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
,,2024-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,54.2
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
