Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.16
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.18
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.79
,,2024-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,61.5
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.0
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
,,2024-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
,,2024-04-02T08:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,89.14
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,82.97
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.97
,,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.45
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.67
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.93
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
,,2024-04-02T08:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.9
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.52
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
,,2024-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.23
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.99
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.43
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.2
,,2024-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,55.9
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
,,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
,,2024-04-02T08:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,89.64
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,83.47
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,80.33
,,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.27
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.26
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.75
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
,,2024-04-02T08:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.93
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.93
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
,,2024-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.1
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.01
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.06
,,2024-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,51.4
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.2
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
,,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
,,2024-04-02T08:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,88.48
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,80.37
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,79.2
,,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.57
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.98
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
,,2024-04-02T07:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.54
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.43
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.56
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
,,2024-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,79.5
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.44
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.36
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.39
,,2024-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,58.4
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.4
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
,,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
,,2024-04-02T07:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,89.85
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,83.48
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,83.45
,,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.47
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.84
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.97
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.01
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.44
,,2024-04-02T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.27
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.38
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.52
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
,,2024-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,63.7
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.9
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.73
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.03
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.31
,,2024-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,51.2
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.8
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
,,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
,,2024-04-02T07:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,91.24
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,81.41
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,82.91
,,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.11
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.06
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.09
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
,,2024-04-02T07:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.77
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
,,2024-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,48.6
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.96
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.44
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.87
,,2024-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
,,2024-04-02T07:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,87.15
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.39
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.01
,,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.5
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.19
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.88
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.38
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
,,2024-04-02T07:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.81
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
,,2024-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.93
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.73
,,2024-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,76.1
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.7
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
,,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
,,2024-04-02T07:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,91.44
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,72.14
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,73.51
,,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.38
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.55
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.17
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.36
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.56
,,2024-04-02T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.5
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.17
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
,,2024-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,49.7
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.78
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.58
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.45
,,2024-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,60.6
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.3
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.3
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
,,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
,,2024-04-02T07:10:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,84.75
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,83.96
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,79.12
,,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.5
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.91
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.21
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.13
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
,,2024-04-02T07:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.78
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.66
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
,,2024-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.43
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.17
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.16
,,2024-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,65.4
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.1
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
,,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
,,2024-04-02T07:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,81.63
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,75.77
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,72.96
,,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.29
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.43
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.68
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.57
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.33
,,2024-04-02T06:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.45
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.53
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.33
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
,,2024-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.96
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.21
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.21
,,2024-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,71.7
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
,,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
,,2024-04-02T06:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,76.09
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.02
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,70.69
,,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.4
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.47
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.09
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.62
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
,,2024-04-02T06:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.46
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.78
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.27
,,2024-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.07
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.35
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
,,2024-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
,,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,,2024-04-02T06:40:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,70.33
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,68.61
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.7
,,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.35
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.87
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.23
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.37
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.22
,,2024-04-02T06:30:00.000+00:00,feeder,4,N Current (RMS),A,50.6
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.4
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.28
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.46
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
,,2024-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.59
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.2
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.24
,,2024-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,56.7
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
,,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-04-02T06:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,71.01
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.03
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,79.29
,,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.99
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.24
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.5
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.73
,,2024-04-02T06:20:00.000+00:00,feeder,4,N Current (RMS),A,48.9
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.8
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.89
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.97
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
,,2024-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.21
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.11
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.13
,,2024-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
,,2024-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
,,2024-04-02T06:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,75.44
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,60.99
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,72.37
,,2024-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.35
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.93
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.28
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.62
