Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
,,2024-04-02T06:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.68
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.79
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
,,2024-04-02T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.39
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.93
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.51
,,2024-04-02T06:10:00.000+00:00,feeder,2,N Current (RMS),A,63.1
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
,,2024-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
,,2024-04-02T06:10:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,73.35
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.15
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,66.68
,,2024-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.47
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.0
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.31
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.53
,,2024-04-02T06:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.28
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
,,2024-04-02T06:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.47
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.66
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
,,2024-04-02T06:00:00.000+00:00,feeder,2,N Current (RMS),A,83.0
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.9
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,,2024-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,49.3
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
,,2024-04-02T06:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,81.98
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.78
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,70.19
,,2024-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.85
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.94
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.7
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.25
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
,,2024-04-02T05:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.07
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.37
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
,,2024-04-02T05:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.74
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.95
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.75
,,2024-04-02T05:50:00.000+00:00,feeder,2,N Current (RMS),A,84.2
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.7
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
,,2024-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-04-02T05:50:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,78.5
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.38
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,67.25
,,2024-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.01
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.88
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.35
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.35
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
,,2024-04-02T05:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.94
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
,,2024-04-02T05:40:00.000+00:00,feeder,3,N Current (RMS),A,53.3
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.78
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.3
,,2024-04-02T05:40:00.000+00:00,feeder,2,N Current (RMS),A,72.4
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.1
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
,,2024-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-04-02T05:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,69.58
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.46
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,71.53
,,2024-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.5
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.26
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.3
,,2024-04-02T05:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.06
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.87
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
,,2024-04-02T05:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.8
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.1
,,2024-04-02T05:30:00.000+00:00,feeder,2,N Current (RMS),A,80.3
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
,,2024-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-04-02T05:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,76.66
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,58.84
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,62.46
,,2024-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.44
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.84
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.42
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.54
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.1
,,2024-04-02T05:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.71
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
,,2024-04-02T05:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.52
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.84
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
,,2024-04-02T05:20:00.000+00:00,feeder,2,N Current (RMS),A,52.6
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
,,2024-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-04-02T05:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,75.13
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.98
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,68.66
,,2024-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.7
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.22
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.81
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.19
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.51
,,2024-04-02T05:10:00.000+00:00,feeder,4,N Current (RMS),A,55.2
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
,,2024-04-02T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.3
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.12
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.88
,,2024-04-02T05:10:00.000+00:00,feeder,2,N Current (RMS),A,56.1
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
,,2024-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
,,2024-04-02T05:10:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,68.72
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.78
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,75.85
,,2024-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.99
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.21
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.24
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.28
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.5
,,2024-04-02T05:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
,,2024-04-02T05:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.67
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.01
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.77
,,2024-04-02T05:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
,,2024-04-02T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-04-02T05:00:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,62.51
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.07
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,66.4
,,2024-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.88
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.28
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.59
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.41
,,2024-04-02T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.54
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
,,2024-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,43.7
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.41
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
,,2024-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,60.2
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
,,2024-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-02T04:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,65.12
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.64
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,56.95
,,2024-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.63
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.03
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.11
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
,,2024-04-02T04:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.46
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.64
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
,,2024-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.51
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
,,2024-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
,,2024-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-04-02T04:40:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,60.23
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.4
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.62
,,2024-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.7
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.29
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.16
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.58
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
,,2024-04-02T04:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
,,2024-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.18
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.28
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
,,2024-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
,,2024-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-04-02T04:30:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,67.65
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,61.81
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.1
,,2024-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.12
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.55
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.87
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
,,2024-04-02T04:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
,,2024-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.34
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.59
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
,,2024-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
,,2024-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-04-02T04:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,60.3
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.74
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,56.28
,,2024-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.75
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.41
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.73
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.8
,,2024-04-02T04:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
,,2024-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.93
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.8
,,2024-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,52.4
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
,,2024-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-04-02T04:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
