Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,53.07
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.85
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,64.42
,,2024-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.28
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.34
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.69
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
,,2024-04-02T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.57
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.48
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
,,2024-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.23
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.31
,,2024-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
,,2024-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-04-02T04:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.4
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,51.91
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,62.25
,,2024-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.18
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.56
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.59
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.04
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
,,2024-04-02T03:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.69
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
,,2024-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,51.4
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.32
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
,,2024-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
,,2024-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-04-02T03:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.97
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,53.16
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,60.7
,,2024-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.25
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.38
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.73
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
,,2024-04-02T03:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.42
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.75
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
,,2024-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,53.3
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,,2024-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
,,2024-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
,,2024-04-02T03:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.78
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,56.18
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.12
,,2024-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.97
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.08
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.55
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
,,2024-04-02T03:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.65
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.57
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
,,2024-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.51
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
,,2024-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
,,2024-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
,,2024-04-02T03:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,52.57
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,66.65
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.62
,,2024-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.6
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.22
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.69
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
,,2024-04-02T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
,,2024-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.33
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.86
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
,,2024-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
,,2024-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-02T03:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.76
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,53.68
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.04
,,2024-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.41
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.76
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.07
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
,,2024-04-02T03:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.3
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
,,2024-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.49
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
,,2024-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
,,2024-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-04-02T03:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.58
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,52.13
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.98
,,2024-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.19
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.41
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.88
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.79
,,2024-04-02T03:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
,,2024-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.02
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
,,2024-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
,,2024-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-02T03:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.28
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.58
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.46
,,2024-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.73
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.46
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.64
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
,,2024-04-02T02:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.61
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
,,2024-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.5
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.25
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
,,2024-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
,,2024-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-02T02:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.84
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.91
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.18
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.64
,,2024-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.59
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.0
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.76
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.16
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
,,2024-04-02T02:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.35
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
,,2024-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.9
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
,,2024-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
,,2024-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-04-02T02:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.55
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,52.71
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
,,2024-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.81
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.14
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.69
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
,,2024-04-02T02:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.82
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
,,2024-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.5
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
,,2024-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
,,2024-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-04-02T02:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.19
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.43
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,51.75
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.6
,,2024-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.81
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.49
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.62
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.91
,,2024-04-02T02:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.61
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
,,2024-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.75
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
,,2024-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
,,2024-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-04-02T02:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.27
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,53.59
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
,,2024-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.21
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.55
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.55
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
,,2024-04-02T02:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.47
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
,,2024-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.47
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
,,2024-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
,,2024-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-04-02T02:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.98
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,63.27
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.59
,,2024-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.49
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.17
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.65
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
,,2024-04-02T02:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
,,2024-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,51.7
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.04
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
,,2024-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
