Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
,,2024-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-04-02T02:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.84
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.31
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,61.26
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.6
,,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.28
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.24
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.63
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.14
,,2024-04-02T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.87
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
,,2024-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.45
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
,,2024-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
,,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
,,2024-04-02T01:50:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.47
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.82
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.09
,,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.56
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.16
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.01
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
,,2024-04-02T01:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.96
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
,,2024-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,53.8
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.27
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
,,2024-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
,,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-02T01:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.59
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,58.25
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,55.97
,,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.52
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.74
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.12
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.66
,,2024-04-02T01:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
,,2024-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.99
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
,,2024-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
,,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-04-02T01:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,56.58
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.47
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.38
,,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.34
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.76
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.66
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.57
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.36
,,2024-04-02T01:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
,,2024-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.33
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
,,2024-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
,,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
,,2024-04-02T01:20:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.45
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,62.65
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.41
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,54.46
,,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.47
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.68
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.23
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.43
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.01
,,2024-04-02T01:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.77
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
,,2024-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.55
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.21
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
,,2024-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
,,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-04-02T01:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.15
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,60.82
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.94
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,58.38
,,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.9
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.52
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.97
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.96
,,2024-04-02T01:00:00.000+00:00,feeder,4,N Current (RMS),A,48.8
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.79
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.42
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
,,2024-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.37
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
,,2024-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
,,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
,,2024-04-02T01:00:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.62
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.54
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,62.47
,,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.53
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.57
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.54
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.65
,,2024-04-02T00:50:00.000+00:00,feeder,4,N Current (RMS),A,56.0
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.4
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.12
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
,,2024-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.66
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
,,2024-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
,,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
,,2024-04-02T00:50:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.05
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,52.47
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,55.13
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,65.12
,,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.09
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.45
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.28
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.26
,,2024-04-02T00:40:00.000+00:00,feeder,4,N Current (RMS),A,63.1
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.17
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
,,2024-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.75
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
,,2024-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.3
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
,,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-04-02T00:40:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.15
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.28
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.34
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,70.54
,,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.34
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.18
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.43
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.16
,,2024-04-02T00:30:00.000+00:00,feeder,4,N Current (RMS),A,55.3
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.2
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.34
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
,,2024-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.72
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
,,2024-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
,,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
,,2024-04-02T00:30:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.89
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,57.25
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,61.71
,,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.18
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.21
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.28
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.35
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
,,2024-04-02T00:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
,,2024-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.49
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
,,2024-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
,,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-02T00:20:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.86
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.81
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.66
,,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.8
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.16
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.48
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
,,2024-04-02T00:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.47
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
,,2024-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.89
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
,,2024-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
,,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,,2024-04-02T00:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.17
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,54.02
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.93
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.73
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.38
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
,,2024-04-02T00:00:00.000+00:00,feeder,4,N Current (RMS),A,43.9
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.11
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
,,2024-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,51.3
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.5
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.05
,,2024-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
,,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-04-02T00:00:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.56
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.07
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.95
,,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
,,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.32
,,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.5
,,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.34
,,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.74
,,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
,,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
,,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
,,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
,,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
,,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
,,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
,,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.61
,,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
,,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
