Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
,,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
,,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
,,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
,,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
,,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
,,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.55
,,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
,,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
,,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
,,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
,,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
,,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
,,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
,,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
,,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
,,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
,,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
,,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
,,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
,,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
,,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
,,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
,,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,62.97
,,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,56.16
,,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.59
,,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
,,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
,,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
,,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
,,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.17
,,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.43
,,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.91
,,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.39
,,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
,,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
,,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
,,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
,,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
,,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
,,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.75
,,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
,,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.86
,,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
,,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,45.3
,,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
,,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
,,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
,,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.95
,,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.07
,,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
,,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
,,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
,,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
,,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
,,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
,,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
,,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
,,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
,,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
,,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
,,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
,,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
,,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
,,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
,,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
,,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,63.1
,,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,58.54
,,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.38
,,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
,,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
,,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
,,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
,,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
,,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.26
,,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.47
,,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.22
,,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
,,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
,,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,41.9
,,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
,,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
,,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
,,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
,,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.71
,,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
,,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.57
,,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
,,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
,,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
,,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
,,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
,,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
,,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.02
,,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
,,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
,,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
,,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
,,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
,,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
,,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
,,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
,,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
,,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
,,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
,,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
,,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
,,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
,,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
,,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
,,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,63.66
,,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,57.43
,,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.4
,,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
,,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
,,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
,,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
,,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
,,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.44
,,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.52
,,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.46
,,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
,,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
,,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,46.5
,,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
,,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
,,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
,,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
,,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
,,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
,,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.31
,,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
,,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
,,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
,,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
,,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
,,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.5
,,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.02
,,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
,,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
,,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
,,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
,,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
,,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
,,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
,,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
,,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
,,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
,,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
,,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
,,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
,,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
,,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.28
,,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
,,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,62.11
,,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.36
,,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.44
,,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
,,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
,,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
,,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
,,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
,,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.51
,,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.56
,,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.54
,,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
,,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
,,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,53.2
,,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.7
,,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
,,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
,,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
,,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
,,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
,,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
,,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.66
,,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
,,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
,,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
,,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
,,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
,,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.63
,,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.26
,,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
,,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.24
,,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
,,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
,,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
,,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
,,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
,,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
,,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
,,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
,,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
,,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
,,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
,,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
,,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
,,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
,,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
,,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
,,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,66.33
,,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,62.46
,,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.72
,,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
,,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
,,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
,,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
,,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.58
,,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.79
,,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.09
,,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.96
,,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
,,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
,,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
,,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
,,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
,,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
,,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
,,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.12
,,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
,,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
,,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
,,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
,,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
,,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
,,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
,,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.6
,,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
,,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
,,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.69
,,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
,,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
,,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
,,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
,,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
,,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
,,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
,,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
,,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
,,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
,,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
,,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.41
,,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
,,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,72.18
,,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,57.55
,,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.94
,,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
,,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
,,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
,,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
,,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
,,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.81
,,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.09
,,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.59
,,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
,,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
,,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
,,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
,,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
,,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
,,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
,,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.25
,,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.09
,,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.08
,,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
,,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
,,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
,,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
,,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
,,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
,,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
,,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.86
,,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.05
,,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.35
,,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
,,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
,,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
,,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
,,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
,,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
,,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
,,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
,,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
,,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
,,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
,,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
,,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
,,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
,,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,75.98
,,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,64.57
,,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
,,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
,,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
,,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
,,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
,,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.38
,,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.03
,,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.23
,,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
,,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
,,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,48.7
,,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
,,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
,,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
,,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
,,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.36
,,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.21
,,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.6
,,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
,,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,45.3
,,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
,,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
,,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
,,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.21
,,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
,,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
,,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
,,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.55
,,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,50.7
,,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
,,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
,,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
,,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
,,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
,,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
,,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
,,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
,,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
,,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
,,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
,,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
,,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
,,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
,,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
,,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,79.26
,,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,65.89
,,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,66.29
,,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
,,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
,,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
,,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
,,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.1
,,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.21
,,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.99
,,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.59
,,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
,,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
,,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,53.3
,,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.9
,,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
,,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
,,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
,,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.32
,,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
,,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.88
,,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
,,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
,,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
,,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
,,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
,,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
,,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
,,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
,,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.91
,,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
,,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
,,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
,,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
,,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
,,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
,,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
,,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
,,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
,,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
,,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.62
,,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,73.8
,,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,66.85
,,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.83
,,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
,,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
,,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
,,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
,,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.37
,,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.4
,,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.69
,,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.33
,,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
,,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
,,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,66.4
,,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.4
,,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
,,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
,,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
,,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
,,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.35
,,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.96
,,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
,,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
,,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
,,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
,,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
,,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.6
,,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.66
,,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
,,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.34
,,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,73.9
,,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.1
,,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
,,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
,,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
,,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
,,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
,,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
,,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
,,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
,,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
,,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
,,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
,,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
,,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
,,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,90.27
,,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,69.41
,,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.5
,,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
,,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
,,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
,,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
,,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.56
,,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.25
,,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.96
,,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.51
,,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
,,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.98
,,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,68.8
,,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.7
,,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
,,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
,,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
,,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
,,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.66
,,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.37
,,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
,,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
,,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
,,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
,,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
,,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
,,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.77
,,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.52
,,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
,,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.19
,,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,84.8
,,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
,,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
,,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.3
,,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
,,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
,,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
,,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
,,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
,,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
,,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
,,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
,,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
,,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
,,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
,,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,98.94
,,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,65.85
,,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,76.12
,,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,170.5
,,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.3
,,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
,,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
,,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.62
,,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.47
,,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.86
,,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.83
,,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
,,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.65
,,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,60.7
,,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.8
,,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
,,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
,,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.33
,,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.34
,,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.62
,,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
,,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
,,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
,,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
,,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
,,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
,,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.5
,,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.19
,,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
,,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.97
,,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,71.0
,,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
,,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
,,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
,,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
,,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
,,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
,,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
,,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
,,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
,,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
,,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
,,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
,,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,91.09
,,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,69.74
,,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.81
,,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
,,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
,,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
,,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
,,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
,,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.62
,,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.18
,,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.87
,,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
,,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
,,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,78.3
,,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.3
,,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
,,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
,,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
,,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.82
,,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.42
,,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.56
,,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.76
,,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,47.2
,,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
,,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.3
,,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
,,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
,,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.99
,,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.92
,,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.63
,,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.32
,,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,69.5
,,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
,,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
,,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
,,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
,,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
,,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
,,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
,,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
,,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
,,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
,,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
,,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
,,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
,,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
,,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,101.06
,,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,78.33
,,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,77.29
,,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,162.8
,,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.8
,,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
