Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
,,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.71
,,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.31
,,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.21
,,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.33
,,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
,,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
,,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,62.0
,,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.1
,,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
,,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
,,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
,,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.09
,,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.06
,,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
,,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,41.9
,,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
,,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
,,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
,,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
,,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.34
,,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.56
,,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.45
,,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.37
,,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,76.9
,,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
,,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.9
,,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.9
,,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
,,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
,,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
,,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
,,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
,,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
,,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
,,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
,,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
,,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
,,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
,,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,91.92
,,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,80.84
,,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,92.66
,,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
,,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
,,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
,,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
,,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.03
,,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.28
,,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.07
,,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.93
,,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
,,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
,,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,53.6
,,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.9
,,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
,,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
,,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
,,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.93
,,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.91
,,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
,,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
,,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
,,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
,,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
,,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
,,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.71
,,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.17
,,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.51
,,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,78.3
,,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
,,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.3
,,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.5
,,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
,,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
,,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
,,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
,,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
,,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
,,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
,,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
,,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
,,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
,,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.61
,,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
,,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,92.11
,,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,80.48
,,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,90.42
,,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
,,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
,,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
,,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
,,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.07
,,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.56
,,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.28
,,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.05
,,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
,,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.67
,,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
,,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.8
,,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
,,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
,,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
,,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.12
,,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.62
,,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
,,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
,,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
,,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
,,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.55
,,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.34
,,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.88
,,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.63
,,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.47
,,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,54.2
,,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
,,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
,,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
,,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
,,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
,,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
,,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
,,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
,,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
,,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
,,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
,,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
,,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
,,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
,,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
,,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
,,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,89.86
,,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,85.6
,,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,86.11
,,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
,,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.2
,,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
,,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
,,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.9
,,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.9
,,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.72
,,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.65
,,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
,,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
,,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,64.2
,,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
,,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
,,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
,,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
,,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
,,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
,,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.33
,,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
,,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
,,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
,,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
,,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
,,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.17
,,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.67
,,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.29
,,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.33
,,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.92
,,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,66.3
,,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
,,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
,,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.7
,,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
,,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
,,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
,,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.7
,,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
,,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
,,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
,,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
,,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
,,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
,,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
,,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
,,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
,,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,94.66
,,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,82.05
,,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,86.49
,,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
,,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
,,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
,,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
,,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
,,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.85
,,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.29
,,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.89
,,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.58
,,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
,,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,57.9
,,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
,,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
,,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
,,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
,,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
,,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.86
,,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.12
,,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.79
,,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
,,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,51.8
,,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
,,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
,,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
,,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
,,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.39
,,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.54
,,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.78
,,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.99
,,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,78.8
,,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
,,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
,,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
,,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
,,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
,,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
,,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
,,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
,,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
,,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
,,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
,,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
,,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
,,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
,,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
,,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,94.2
,,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,87.83
,,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,87.01
,,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
,,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
,,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
,,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
,,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.61
,,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.47
,,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.8
,,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.56
,,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.84
,,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
,,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,53.4
,,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.1
,,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
,,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
,,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.72
,,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.77
,,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.01
,,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.58
,,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
,,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
,,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
,,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
,,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
,,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.76
,,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.62
,,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.77
,,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.11
,,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,70.6
,,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
,,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.2
,,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.6
,,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
,,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
,,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
,,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
,,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
,,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
,,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
,,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
,,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
,,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
,,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,102.15
,,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,94.6
,,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,94.59
,,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
,,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
,,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.6
,,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
,,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
,,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.42
,,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.9
,,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.76
,,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.18
,,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
,,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,52.7
,,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
,,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.7
,,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
,,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
,,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.92
,,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.75
,,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.49
,,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.78
,,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,62.5
,,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
,,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
,,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
,,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
,,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.03
,,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.51
,,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.23
,,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.28
,,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,62.3
,,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.1
,,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
,,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
,,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
,,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
,,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
,,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
,,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
,,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
,,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
,,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
,,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
,,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
,,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
,,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
,,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,96.06
,,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,94.11
,,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,91.75
,,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
,,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.1
,,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
,,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
,,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.34
,,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.25
,,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.53
,,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.19
,,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.8
,,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.78
,,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
,,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.4
,,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
,,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
,,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.68
,,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
,,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.53
,,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.96
,,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,52.9
,,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
,,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
,,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
,,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
,,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.95
,,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.04
,,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.19
,,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.04
,,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,72.1
,,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
,,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
,,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
,,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
,,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
,,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
,,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
,,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
,,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
,,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
,,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
,,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
,,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
,,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
,,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
,,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,93.96
,,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,90.15
,,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,100.11
,,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,160.6
,,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
,,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
,,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.4
,,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.12
,,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.84
,,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.58
,,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.27
,,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.73
,,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.23
,,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,62.0
,,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.3
,,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
,,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
,,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
,,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
,,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.38
,,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.88
,,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.39
,,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
,,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
,,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.6
,,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
,,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
,,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
,,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.91
,,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.3
,,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.35
,,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,76.0
,,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
,,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
,,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.9
,,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
,,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
,,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
,,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
,,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.53
,,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
,,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.7
,,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
,,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
,,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
,,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
,,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
,,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
,,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
,,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,100.33
,,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,96.45
,,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,101.14
,,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
,,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.2
,,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
,,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
,,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.51
,,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.24
,,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.87
,,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.4
,,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.5
,,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.67
,,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,61.2
,,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.9
,,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
,,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
,,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
,,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.51
,,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.73
,,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
,,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,63.4
,,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.4
,,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.0
,,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
,,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
,,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
,,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.24
,,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.6
,,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.89
,,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,81.2
,,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
,,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.4
,,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
,,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
,,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
,,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
,,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.63
,,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
,,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
,,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
,,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
,,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
,,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
,,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
,,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
,,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
,,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,107.93
,,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,103.45
,,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,101.12
,,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
,,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.5
,,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.2
,,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
,,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.46
,,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.66
,,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.4
,,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.48
,,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.12
,,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.05
,,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,59.2
,,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.3
,,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.6
,,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
,,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
,,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.53
,,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.08
,,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
,,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,72.3
,,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.0
,,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.2
,,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
,,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
,,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
,,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.77
,,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.25
,,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.9
,,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,109.1
,,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
,,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
,,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,194.6
,,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
,,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
,,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
,,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
,,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.8
,,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
,,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
,,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
,,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
,,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
,,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
,,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
,,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,105.02
,,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,102.79
,,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,110.76
,,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,164.9
,,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
,,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
,,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.8
,,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.22
,,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.87
,,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.09
,,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.34
,,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.41
,,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.78
,,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,71.4
,,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
,,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
,,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
,,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
,,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
,,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.42
,,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.9
,,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.44
,,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.2
,,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,73.7
,,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
,,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.6
,,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
,,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
,,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.5
,,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
,,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.09
,,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,104.2
,,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
,,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
,,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,184.2
,,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
,,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
,,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.72
,,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
,,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.99
,,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
,,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
,,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
,,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
,,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
,,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
,,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
,,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
,,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,116.46
,,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,101.26
,,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,116.06
,,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,180.0
,,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,472.0
,,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.3
,,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,468.9
,,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.56
,,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.76
,,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.92
,,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.4
,,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.67
,,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.45
,,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,76.8
,,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,164.0
,,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
,,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
,,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.44
,,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.97
,,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.9
,,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.11
,,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,83.4
,,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
,,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.1
,,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
,,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
,,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.9
,,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.54
,,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.11
,,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,81.6
,,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.2
,,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
,,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.7
,,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
,,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.77
,,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
,,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.44
,,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,65.1
,,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
,,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
