Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
,,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
,,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
,,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
,,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
,,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,119.04
,,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,101.42
,,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,115.11
,,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
,,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,481.0
,,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.9
,,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.7
,,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
,,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.97
,,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.99
,,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.97
,,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.83
,,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.04
,,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,87.0
,,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,166.8
,,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
,,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
,,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
,,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.7
,,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.19
,,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.96
,,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
,,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,81.1
,,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,158.7
,,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,156.9
,,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
,,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
,,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
,,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
,,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.13
,,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.01
,,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.53
,,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,93.7
,,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.0
,,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
,,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,181.4
,,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
,,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.67
,,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
,,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.41
,,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,53.3
,,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
,,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
,,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
,,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
,,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
,,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
,,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
,,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
,,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,134.96
,,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,103.3
,,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,119.95
,,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,200.5
,,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,546.4
,,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.6
,,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,487.3
,,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.23
,,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.94
,,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.33
,,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.11
,,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.34
,,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.1
,,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,76.3
,,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
,,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
,,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
,,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
,,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
,,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
,,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.72
,,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.43
,,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.6
,,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,60.0
,,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.1
,,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.3
,,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
,,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
,,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
,,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.92
,,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.47
,,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.21
,,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,115.8
,,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.1
,,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
,,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,238.8
,,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
,,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
,,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
,,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
,,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
,,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
,,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
,,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
,,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
,,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
,,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,124.82
,,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,104.74
,,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,125.74
,,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,188.8
,,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,500.5
,,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.5
,,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.6
,,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
,,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.84
,,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.4
,,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.14
,,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.63
,,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.86
,,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,73.3
,,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.9
,,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
,,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
,,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
,,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
,,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
,,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.85
,,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.43
,,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
,,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,96.0
,,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,160.9
,,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,175.7
,,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
,,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
,,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.26
,,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.06
,,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.18
,,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,72.8
,,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
,,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.3
,,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.6
,,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
,,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
,,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
,,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
,,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
,,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
,,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
,,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
,,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
,,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
,,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,123.15
,,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,106.52
,,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,104.28
,,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
,,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,494.8
,,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.3
,,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
,,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.93
,,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.46
,,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.85
,,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.4
,,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.61
,,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
,,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,69.0
,,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.2
,,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.8
,,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
,,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
,,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
,,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.77
,,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.96
,,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
,,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,82.5
,,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.6
,,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,164.4
,,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
,,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
,,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
,,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.92
,,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.84
,,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,59.33
,,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,120.6
,,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
,,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.1
,,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,241.4
,,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
,,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
,,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
,,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
,,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
,,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
,,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
,,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
,,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
,,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
,,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
,,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,132.07
,,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,114.27
,,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,125.73
,,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
,,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,529.3
,,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.0
,,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,507.4
,,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.36
,,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.53
,,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.69
,,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.59
,,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.23
,,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.18
,,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,56.4
,,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.2
,,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
,,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
,,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
,,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
,,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.47
,,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.47
,,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.29
,,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.69
,,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,52.1
,,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,154.5
,,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
,,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
,,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
,,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
,,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
,,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.19
,,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.88
,,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.71
,,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,81.3
,,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.1
,,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.7
,,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.6
,,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
,,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
,,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
,,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
,,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
,,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
,,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
,,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
,,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
,,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,130.26
,,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,111.24
,,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,119.55
,,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.6
,,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,521.6
,,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.9
,,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.3
,,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.02
,,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.89
,,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.26
,,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.05
,,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.23
,,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.51
,,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,75.4
,,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
,,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
,,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
,,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
,,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
,,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.82
,,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.14
,,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.24
,,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.15
,,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,60.2
,,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.9
,,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
,,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
,,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
,,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
,,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
,,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.25
,,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.36
,,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,84.6
,,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
,,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
,,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.0
,,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
,,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
,,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
,,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
,,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
,,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
,,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
,,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
,,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
,,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
,,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
,,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
,,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
,,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,134.44
,,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,111.71
,,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,118.23
,,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
,,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,539.8
,,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.5
,,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.4
,,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.64
,,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.79
,,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.35
,,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.29
,,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.86
,,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.6
,,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
,,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.1
,,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
,,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
,,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
,,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
,,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.25
,,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.51
,,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.85
,,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.25
,,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.4
,,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.4
,,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
,,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
,,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.39
,,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.65
,,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.68
,,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,111.2
,,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
,,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
,,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,209.5
,,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
,,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.28
,,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.85
,,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
,,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
,,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
,,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
,,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
,,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
,,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
,,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
,,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
,,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,126.23
,,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,107.65
,,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,128.37
,,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,167.5
,,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,507.7
,,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.2
,,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.9
,,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.57
,,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.25
,,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.33
,,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.49
,,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.7
,,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.6
,,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,57.5
,,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
,,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.8
,,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.2
,,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
,,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
,,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
,,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.99
,,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.28
,,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.53
,,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
,,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
,,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.2
,,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
,,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.29
,,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.38
,,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.29
,,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.8
,,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,131.6
,,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
,,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.3
,,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,241.9
,,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.9
,,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.47
,,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.18
,,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
,,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
,,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
,,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
,,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
,,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
,,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
,,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
,,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,123.76
,,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,118.75
,,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,151.1
,,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,201.5
,,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,497.6
,,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,478.2
,,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,609.2
,,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.04
,,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.43
,,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.72
,,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.37
,,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.57
,,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.35
,,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,58.0
,,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.0
,,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.4
,,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
,,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.01
,,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
,,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.19
,,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.91
,,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.29
,,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
,,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.4
,,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.7
,,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
,,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
,,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
,,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.81
,,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.87
,,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,98.4
,,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
,,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.1
,,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,193.5
,,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.36
,,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
,,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
,,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
,,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
,,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
,,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
,,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
,,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
,,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
,,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
,,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
,,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,117.78
,,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
,,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,122.51
,,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,158.1
,,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.8
,,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.3
,,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.5
,,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.61
,,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.06
,,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.32
,,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.14
,,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.91
,,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.82
,,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,52.9
,,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
,,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
,,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
,,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
,,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.9
,,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.44
,,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.81
,,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.32
,,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
,,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.6
,,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
,,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
,,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
,,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.69
,,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.97
,,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.2
,,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.18
,,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,102.4
,,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
,,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
,,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.5
,,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
,,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.72
,,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.13
,,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.95
,,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,47.1
,,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
,,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
,,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
,,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
,,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
,,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
,,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
,,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
,,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,119.28
,,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,110.05
,,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,121.27
,,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
,,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,478.3
,,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.3
,,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.5
,,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.9
,,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.15
,,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.03
,,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.67
,,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.47
,,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.2
,,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,64.5
,,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,153.1
,,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
,,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.1
,,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
,,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.38
,,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.85
,,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.55
,,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.08
,,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.6
,,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
,,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
,,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
,,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
,,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.23
,,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.57
,,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.01
,,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,103.3
,,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
,,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
,,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,214.4
,,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
,,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
,,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.11
,,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
,,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
,,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
,,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
,,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
,,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
,,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
,,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
,,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
,,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
,,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
,,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,125.85
,,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,101.16
,,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,132.55
,,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,194.9
,,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.9
,,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
,,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,532.6
,,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.23
,,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.08
,,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.91
,,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.12
,,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.03
,,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.03
,,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,53.4
,,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.1
,,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.3
,,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.3
,,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
,,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
,,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.89
,,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.37
,,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.26
,,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.43
,,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
,,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
,,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
,,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
,,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
,,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.85
,,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.93
,,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.66
,,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,130.3
,,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
,,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
,,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,230.9
,,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
,,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
,,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.05
,,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
,,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.49
,,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,56.4
,,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
,,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
,,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
,,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
,,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
,,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
,,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
,,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
,,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
,,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,121.39
,,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.29
,,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,136.6
,,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,232.5
,,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,486.6
,,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
,,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,550.1
,,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.41
,,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.12
,,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
,,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.6
,,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.35
,,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.1
,,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,55.4
,,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.7
,,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
,,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.1
,,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
,,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.5
,,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.32
,,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.06
,,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.79
,,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,59.4
,,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,183.9
,,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
,,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.2
,,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
