Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.29
,,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.3
,,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.78
,,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,63.02
,,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,152.1
,,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.4
,,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
,,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,255.2
,,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.78
,,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
,,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.32
,,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
,,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
,,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
,,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
,,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
,,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
,,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
,,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
,,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
,,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,134.0
,,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.28
,,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,145.23
,,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,265.2
,,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,536.9
,,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
,,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,584.6
,,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.64
,,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.76
,,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.66
,,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.42
,,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.35
,,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.19
,,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,50.4
,,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
,,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
,,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
,,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
,,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.63
,,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,50.58
,,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.27
,,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.51
,,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,73.3
,,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,202.5
,,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
,,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
,,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
,,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
,,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
,,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.52
,,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.28
,,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,58.49
,,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,104.5
,,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.2
,,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
,,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,236.1
,,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
,,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
,,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
,,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.8
,,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
,,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.31
,,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,57.2
,,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
,,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
,,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
,,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
,,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
,,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
,,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
,,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
,,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,144.31
,,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,98.88
,,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,140.51
,,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,237.7
,,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,577.4
,,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.6
,,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,565.3
,,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.48
,,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.94
,,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.28
,,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.83
,,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.15
,,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.36
,,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,54.4
,,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.4
,,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
,,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
,,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
,,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
,,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
,,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.55
,,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.58
,,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.33
,,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,56.8
,,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,179.9
,,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
,,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
,,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
,,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
,,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
,,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.4
,,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.75
,,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,57.58
,,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,106.9
,,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.1
,,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.3
,,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,232.6
,,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
,,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
,,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
,,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
,,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
,,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
,,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
,,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
,,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
,,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
,,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
,,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
,,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,135.52
,,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,106.36
,,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,128.6
,,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,203.6
,,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,543.1
,,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.6
,,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,520.0
,,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.98
,,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.88
,,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.16
,,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.18
,,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.98
,,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.58
,,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,53.8
,,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.8
,,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
,,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.3
,,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
,,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.16
,,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.41
,,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.91
,,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.29
,,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
,,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
,,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
,,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
,,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
,,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.69
,,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.32
,,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.29
,,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,108.3
,,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.2
,,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
,,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,222.9
,,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
,,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
,,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
,,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
,,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
,,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
,,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
,,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
,,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
,,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
,,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
,,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
,,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
,,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,122.21
,,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,101.31
,,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,128.16
,,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,190.0
,,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,489.8
,,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.9
,,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,515.3
,,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.4
,,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.81
,,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
,,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.66
,,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.24
,,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.51
,,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,56.3
,,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.7
,,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
,,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
,,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
,,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.86
,,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.15
,,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.5
,,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.43
,,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
,,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.2
,,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.9
,,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.4
,,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
,,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
,,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.2
,,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.85
,,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,60.35
,,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,135.3
,,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.3
,,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
,,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,244.6
,,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
,,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
,,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.91
,,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.66
,,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
,,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
,,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
,,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
,,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
,,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
,,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
,,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
,,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,129.42
,,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,105.5
,,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,138.94
,,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,200.5
,,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.3
,,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.0
,,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,558.1
,,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
,,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.53
,,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.92
,,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.89
,,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.52
,,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.83
,,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,57.8
,,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,137.6
,,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.1
,,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
,,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.09
,,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.24
,,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.97
,,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.23
,,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.83
,,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.6
,,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,69.4
,,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.0
,,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,179.5
,,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,196.6
,,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.27
,,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.07
,,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.49
,,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.91
,,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,83.9
,,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.8
,,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
,,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,190.9
,,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
,,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
,,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
,,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.17
,,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
,,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
,,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
,,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
,,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
,,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
,,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
,,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
,,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
,,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,135.86
,,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,118.0
,,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,130.53
,,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
,,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,547.0
,,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,476.0
,,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,531.4
,,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
,,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.95
,,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.7
,,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.38
,,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
,,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.92
,,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,57.9
,,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.7
,,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
,,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
,,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
,,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.25
,,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.71
,,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.12
,,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.51
,,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,61.9
,,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,173.0
,,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.9
,,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
,,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
,,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.48
,,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.08
,,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.06
,,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.46
,,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,93.6
,,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.1
,,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
,,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,181.2
,,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
,,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
,,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.87
,,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
,,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
,,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
,,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
,,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
,,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
,,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
,,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
,,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
,,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
,,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
,,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,133.03
,,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,99.14
,,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,104.31
,,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,180.0
,,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,536.0
,,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.5
,,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
,,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.13
,,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.53
,,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.41
,,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.68
,,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.96
,,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.02
,,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
,,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.1
,,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.9
,,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.7
,,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.84
,,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
,,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.29
,,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.35
,,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.97
,,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.49
,,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
,,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,152.7
,,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.8
,,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
,,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.05
,,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
,,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.57
,,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.45
,,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.03
,,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,88.7
,,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.6
,,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
,,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.6
,,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
,,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
,,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.57
,,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
,,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
,,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
,,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
,,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
,,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
,,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
,,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
,,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
,,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
,,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,115.77
,,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,109.95
,,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,117.07
,,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
,,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.5
,,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.1
,,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,473.6
,,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
,,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.29
,,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.47
,,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.5
,,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.94
,,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.22
,,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,58.0
,,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.6
,,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
,,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.0
,,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.85
,,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.51
,,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.85
,,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.71
,,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.59
,,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.8
,,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,62.4
,,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.8
,,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,172.9
,,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
,,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.64
,,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.49
,,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.35
,,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.15
,,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,89.8
,,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
,,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
,,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.1
,,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
,,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.72
,,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
,,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
,,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
,,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
,,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
,,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
,,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
,,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
,,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
,,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
,,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
,,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
,,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,127.42
,,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,104.22
,,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,115.56
,,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,158.4
,,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,514.2
,,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.9
,,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,468.6
,,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
,,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.77
,,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.67
,,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.13
,,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.99
,,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.06
,,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,60.9
,,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.2
,,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
,,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.8
,,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
,,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.61
,,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.71
,,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.09
,,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.97
,,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,71.1
,,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,157.7
,,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
,,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
,,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
,,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
,,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.23
,,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.27
,,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.3
,,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,78.1
,,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
,,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
,,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.1
,,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
,,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
,,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.89
,,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
,,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
,,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
,,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
,,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
,,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
,,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
,,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
,,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
,,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
,,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,123.96
,,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,86.48
,,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,105.04
,,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,187.2
,,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,498.5
,,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
,,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.0
,,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
,,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.86
,,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.3
,,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.3
,,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.17
,,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.6
,,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
,,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
,,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.4
,,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
,,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
,,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.45
,,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
,,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
,,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,62.2
,,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.7
,,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
,,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
,,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.64
,,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.72
,,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.52
,,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.89
,,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,83.7
,,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.4
,,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
,,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
,,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
,,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
,,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
,,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
,,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
,,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
,,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
,,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
,,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
,,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
,,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
,,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
,,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
,,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,109.33
,,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.08
,,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,99.12
,,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,193.8
,,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
,,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
,,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
,,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.21
,,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.71
,,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.28
,,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.67
,,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.23
,,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.89
,,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,53.0
,,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.6
,,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
,,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.9
,,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
,,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.37
,,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
,,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.95
,,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
,,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
,,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
,,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
,,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
,,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
,,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
,,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
,,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.05
,,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
,,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.56
,,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,94.1
,,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
,,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
,,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.2
,,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
,,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
,,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
,,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
,,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
,,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
,,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
,,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
,,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
,,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
,,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
,,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,97.46
,,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.41
,,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,103.98
,,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,182.1
,,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
,,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
,,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.3
,,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.62
,,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.79
,,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.83
,,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
,,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
,,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.04
,,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,60.8
,,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
,,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
,,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
,,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
,,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
,,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.67
,,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
,,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
,,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
,,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
,,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
,,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
,,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
,,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.14
,,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
,,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.86
,,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.57
,,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.38
,,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,105.5
,,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.4
,,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
,,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,187.8
,,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
,,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
,,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
,,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
,,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
,,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
,,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
,,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
,,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
,,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
,,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
,,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,90.5
,,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.58
,,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,106.47
,,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,194.1
,,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
,,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
,,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.0
,,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.91
,,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.72
,,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.65
,,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.5
