Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.38
,,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.96
,,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
,,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
,,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
,,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.8
,,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
,,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
,,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.75
,,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.84
,,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
,,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
,,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
,,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
,,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
,,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
,,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
,,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
,,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
,,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.11
,,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.97
,,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.24
,,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,104.6
,,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
,,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
,,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.2
,,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
,,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
,,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
,,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
,,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
,,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
,,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
,,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
,,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
,,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
,,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,103.97
,,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.18
,,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,99.17
,,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,184.0
,,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
,,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
,,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
,,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.81
,,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.69
,,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.2
,,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.79
,,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
,,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.18
,,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,58.3
,,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
,,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
,,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.4
,,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
,,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
,,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.15
,,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.41
,,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.75
,,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
,,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,54.2
,,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
,,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
,,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
,,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
,,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
,,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
,,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.06
,,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
,,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.63
,,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,105.2
,,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.9
,,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
,,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.1
,,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
,,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
,,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
,,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,44.4
,,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
,,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
,,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
,,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
,,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
,,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
,,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
,,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
,,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,102.85
,,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.75
,,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
,,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,174.6
,,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.2
,,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
,,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
,,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.46
,,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.19
,,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.57
,,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
,,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
,,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
,,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,52.2
,,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
,,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
,,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
,,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
,,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.6
,,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.89
,,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.19
,,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
,,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
,,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
,,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
,,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
,,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
,,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.32
,,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.61
,,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.99
,,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.55
,,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,75.1
,,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
,,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
,,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.4
,,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
,,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
,,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
,,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
,,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
,,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
,,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
,,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
,,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
,,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
,,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,88.65
,,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.12
,,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,95.88
,,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
,,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
,,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
,,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
,,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.42
,,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.37
,,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.83
,,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.39
,,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
,,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.82
,,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
,,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
,,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
,,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
,,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
,,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.15
,,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.64
,,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.63
,,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.06
,,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.9
,,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,57.5
,,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
,,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
,,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
,,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
,,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
,,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.93
,,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.24
,,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.96
,,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.42
,,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,100.0
,,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
,,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
,,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.8
,,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
,,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
,,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
,,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
,,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
,,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
,,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
,,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
,,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
,,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
,,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
,,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
,,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,90.71
,,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,77.69
,,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,102.09
,,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
,,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
,,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
,,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.2
,,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.25
,,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.94
,,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.72
,,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.26
,,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
,,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.74
,,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
,,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
,,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
,,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
,,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.19
,,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
,,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.76
,,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.78
,,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.75
,,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.36
,,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,58.2
,,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
,,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
,,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.2
,,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
,,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.25
,,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
,,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.97
,,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
,,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.48
,,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,118.3
,,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
,,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
,,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.3
,,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
,,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.29
,,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
,,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
,,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
,,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
,,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
,,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
,,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
,,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
,,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
,,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
,,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
,,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,94.29
,,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.48
,,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,116.7
,,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,224.5
,,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
,,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
,,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.7
,,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.62
,,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.23
,,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.79
,,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.01
,,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
,,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.04
,,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,69.6
,,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
,,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
,,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
,,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
,,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
,,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.93
,,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
,,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.65
,,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.23
,,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
,,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
,,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
,,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
,,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
,,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
,,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.65
,,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.58
,,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
,,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.99
,,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,109.7
,,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.1
,,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
,,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,184.3
,,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
,,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.29
,,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
,,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
,,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,50.2
,,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
,,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
,,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
,,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
,,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
,,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
,,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
,,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
,,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
,,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,96.42
,,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.71
,,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,118.06
,,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,232.9
,,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.7
,,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
,,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.4
,,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.23
,,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.96
,,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.68
,,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.2
,,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
,,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.2
,,2024-04-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,53.3
,,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
,,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
,,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
,,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
,,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
,,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.08
,,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
,,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.86
,,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
,,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
,,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
,,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
,,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
,,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
,,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
,,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.09
,,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.13
,,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
,,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.65
,,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,71.6
,,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
,,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
,,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
,,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
,,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.84
,,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
,,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
,,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,68.8
,,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
,,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
,,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
,,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
,,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
,,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
,,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
,,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
,,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
,,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,98.04
,,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.89
,,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,86.58
,,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
,,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
,,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
,,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
,,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.37
,,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.72
,,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.46
,,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.09
,,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
,,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.31
,,2024-04-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,45.8
,,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
,,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
,,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
,,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
,,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
,,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
,,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.24
,,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.66
,,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.51
,,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
,,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
,,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
,,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
,,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
,,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.36
,,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.02
,,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.96
,,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
,,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.26
,,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,77.2
,,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
,,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
,,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.1
,,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.94
,,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
,,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
,,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,75.8
,,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.2
,,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
,,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
,,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
,,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
,,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
,,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
,,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,97.22
,,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.04
,,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,90.36
,,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
,,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
,,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
,,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
,,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.52
,,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.04
,,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.17
,,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.9
,,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
,,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.94
,,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
,,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
,,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
,,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
,,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
,,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
,,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.18
,,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
,,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.96
,,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
,,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
,,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
,,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
,,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
,,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
,,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.21
,,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.1
,,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.34
,,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.37
,,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,72.0
,,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
,,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.2
,,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.5
,,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
,,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.25
,,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
,,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
,,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,55.4
,,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
,,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
,,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
,,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
,,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
,,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
,,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
,,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.23
,,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
,,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,96.42
,,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,81.4
,,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,106.95
,,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,175.8
,,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
,,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
,,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.5
,,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.78
,,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.67
,,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.49
,,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.87
,,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
,,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.24
,,2024-04-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,47.1
,,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
,,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
,,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
,,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
,,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
,,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.18
,,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
,,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.99
,,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
,,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
,,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
,,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
,,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
,,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
,,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
,,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.7
,,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.38
,,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.06
,,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,66.2
,,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
,,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.6
,,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.8
,,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
,,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
,,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
,,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
,,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
,,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
,,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
,,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
,,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
,,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
,,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
,,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
,,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
,,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,97.18
,,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,80.78
,,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,100.94
,,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
,,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
,,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
,,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
,,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.92
,,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.4
,,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.39
,,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.41
,,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.1
,,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.53
,,2024-04-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,54.9
,,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
,,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
,,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.8
,,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
,,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.2
,,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.7
,,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
,,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
,,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
,,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
,,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
,,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
,,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
,,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
,,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
,,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.83
,,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.79
,,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.97
,,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,63.8
,,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.2
,,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
,,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
,,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
,,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
,,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.02
,,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,54.0
,,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
,,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
,,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
,,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
,,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
,,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
,,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
,,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
,,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,98.83
,,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.88
,,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,107.3
,,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
,,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
,,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
,,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
,,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.95
,,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.78
,,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.02
,,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.46
,,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
,,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.3
,,2024-04-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,59.1
,,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
,,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
,,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.4
,,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
,,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
,,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.37
,,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.12
,,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.21
,,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
,,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
,,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
,,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.7
,,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
,,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
,,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
,,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
,,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.67
,,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.64
,,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.66
,,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
,,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
,,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
,,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
,,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
,,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
,,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
,,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
,,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
,,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
,,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
,,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
,,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
,,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
,,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,92.14
,,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,81.97
,,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,105.16
,,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
,,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
,,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
,,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
,,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.16
,,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.1
,,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.75
,,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
,,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.48
,,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.34
,,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,63.6
,,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
,,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
,,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
,,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
,,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
,,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
,,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
,,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
,,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
,,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
,,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
,,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
,,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
,,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.2
,,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.39
,,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
,,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.65
,,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,61.8
,,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
,,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
,,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
,,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
,,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
,,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
,,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
,,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
,,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
,,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
,,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
,,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
,,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
