Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
,,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
,,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
,,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,81.35
,,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.93
,,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,94.57
,,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,173.1
,,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
,,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
,,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
,,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.41
,,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.72
,,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.48
,,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.03
,,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.92
,,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.6
,,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,45.9
,,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
,,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
,,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.8
,,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
,,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
,,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
,,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.04
,,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
,,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
,,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
,,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
,,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
,,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.6
,,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.62
,,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.69
,,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
,,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.59
,,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,68.4
,,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
,,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
,,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
,,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
,,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
,,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
,,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
,,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
,,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
,,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
,,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
,,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
,,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
,,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
,,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
,,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,87.76
,,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.08
,,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,88.4
,,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
,,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
,,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
,,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
,,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.83
,,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.06
,,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.87
,,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.62
,,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
,,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.17
,,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,58.5
,,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
,,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
,,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
,,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
,,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
,,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.06
,,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
,,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
,,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
,,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
,,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
,,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
,,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.15
,,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
,,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.92
,,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
,,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.51
,,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,74.7
,,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
,,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
,,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.1
,,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
,,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
,,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
,,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
,,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
,,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
,,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
,,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
,,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
,,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
,,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
,,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
,,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
,,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,89.65
,,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.88
,,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,91.15
,,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
,,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
,,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
,,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
,,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.92
,,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.78
,,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.61
,,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.82
,,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
,,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.63
,,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,73.8
,,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
,,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
,,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,138.8
,,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
,,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.03
,,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.38
,,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.88
,,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.83
,,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,56.6
,,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
,,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
,,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
,,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.56
,,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
,,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.94
,,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
,,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.48
,,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,72.2
,,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
,,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
,,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
,,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
,,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
,,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
,,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
,,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
,,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
,,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
,,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
,,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
,,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
,,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
,,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
,,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
,,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,78.19
,,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.17
,,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,107.34
,,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,209.7
,,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
,,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
,,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.6
,,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.61
,,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.3
,,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.14
,,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.93
,,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.78
,,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.3
,,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,75.7
,,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
,,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
,,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.3
,,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
,,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.75
,,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.09
,,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.9
,,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
,,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
,,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
,,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
,,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
,,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
,,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
,,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
,,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.89
,,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,69.2
,,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
,,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
,,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.8
,,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
,,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
,,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
,,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
,,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,52.4
,,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
,,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
,,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
,,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
,,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
,,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,83.68
,,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.4
,,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,106.96
,,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,191.5
,,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
,,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
,,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
,,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.47
,,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.86
,,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.41
,,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.68
,,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
,,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.16
,,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,62.8
,,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
,,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
,,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,130.8
,,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
,,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.19
,,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.65
,,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.65
,,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
,,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
,,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
,,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
,,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
,,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
,,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
,,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.1
,,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.54
,,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
,,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.07
,,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,77.2
,,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.1
,,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
,,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
,,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
,,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
,,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
,,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.3
,,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
,,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
,,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
,,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
,,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
,,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
,,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
,,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
,,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,92.72
,,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.74
,,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,102.54
,,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,176.2
,,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
,,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
,,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
,,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.44
,,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.44
,,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.75
,,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
,,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.07
,,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.92
,,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,45.1
,,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
,,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
,,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
,,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
,,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
,,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.93
,,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
,,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
,,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
,,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
,,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
,,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
,,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
,,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
,,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.16
,,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
,,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.95
,,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,87.4
,,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.6
,,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
,,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.8
,,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
,,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
,,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
,,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
,,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
,,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
,,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
,,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
,,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
,,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
,,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
,,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
,,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.77
,,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.17
,,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,91.18
,,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,169.1
,,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
,,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
,,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
,,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.22
,,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.99
,,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.68
,,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.54
,,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
,,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.85
,,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,59.1
,,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
,,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
,,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.9
,,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
,,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
,,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
,,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.66
,,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.74
,,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
,,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,49.7
,,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
,,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
,,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
,,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.97
,,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.03
,,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
,,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.03
,,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,84.1
,,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
,,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
,,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.2
,,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
,,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
,,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
,,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
,,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
,,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
,,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
,,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
,,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
,,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
,,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
,,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
,,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
,,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,91.49
,,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.17
,,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,98.63
,,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,180.1
,,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
,,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
,,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
,,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.73
,,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.19
,,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.43
,,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.02
,,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
,,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.81
,,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,55.4
,,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
,,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
,,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
,,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
,,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
,,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
,,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.03
,,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.84
,,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
,,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
,,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
,,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
,,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
,,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
,,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.61
,,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
,,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.65
,,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,89.4
,,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.3
,,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
,,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.2
,,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
,,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
,,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
,,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
,,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
,,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
,,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
,,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
,,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
,,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
,,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
,,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
,,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
,,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,95.85
,,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.4
,,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,96.12
,,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,179.7
,,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
,,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
,,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
,,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.25
,,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.29
,,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.25
,,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
,,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
,,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.01
,,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,65.0
,,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
,,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
,,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.2
,,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.59
,,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.36
,,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.85
,,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.13
,,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.71
,,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
,,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.5
,,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
,,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
,,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
,,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.61
,,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
,,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.47
,,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,71.7
,,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.7
,,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
,,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
,,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
,,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
,,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
,,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
,,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
,,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
,,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
,,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
,,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
,,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
,,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
,,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
,,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,92.74
,,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.92
,,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,94.11
,,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,165.8
,,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.2
,,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
,,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
,,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.67
,,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.78
,,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.48
,,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
,,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
,,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.92
,,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,65.0
,,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
,,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
,,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.9
,,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.3
,,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
,,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.41
,,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.89
,,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.22
,,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.61
,,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
,,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
,,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.7
,,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
,,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
,,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
,,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
,,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.14
,,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.23
,,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,84.0
,,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
,,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
,,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.8
,,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
,,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
,,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
,,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
,,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
,,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
,,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
,,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
,,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
,,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
,,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
,,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
,,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
,,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,88.18
,,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,85.97
,,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,108.2
,,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
,,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
,,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
,,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
,,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.82
,,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.74
,,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.65
,,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.66
,,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
,,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.41
,,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,52.1
,,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
,,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
,,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.9
,,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
,,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
,,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.09
,,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.2
,,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
,,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.53
,,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
,,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
,,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
,,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
,,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
,,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.17
,,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.34
,,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.13
,,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,69.3
,,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
,,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
,,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
,,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
,,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.36
,,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
,,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.45
,,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
,,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
,,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
,,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
,,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
,,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
,,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,88.39
,,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,83.7
,,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,111.51
,,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
,,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
,,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
,,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
,,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.44
,,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.66
,,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.71
,,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.44
,,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
,,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.23
,,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,67.6
,,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
,,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
,,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.6
,,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
,,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
,,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
,,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
,,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
,,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
,,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
,,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
,,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
,,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
,,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.45
,,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.67
,,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.92
,,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.38
,,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,106.8
,,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
,,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
,,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.4
,,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
,,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
,,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
,,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
,,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
,,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
,,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
,,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
,,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
,,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
,,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
,,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
,,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
,,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
,,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,90.62
,,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,76.19
,,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,118.09
,,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,202.5
,,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
,,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
,,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.8
,,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.9
,,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.3
,,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.91
,,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.93
,,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.52
,,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.65
,,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,52.3
,,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
,,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
,,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.4
,,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
,,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
,,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
,,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.82
,,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
,,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
,,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
,,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
,,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
,,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.66
,,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.07
,,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
,,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.13
,,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,95.9
,,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.6
,,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
