Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
,,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
,,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
,,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.73
,,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,44.1
,,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
,,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
,,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
,,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
,,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
,,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
,,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
,,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
,,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
,,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,82.72
,,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.5
,,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,111.11
,,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,175.2
,,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
,,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
,,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.8
,,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.5
,,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.71
,,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.19
,,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.45
,,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.15
,,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.77
,,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,43.7
,,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
,,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.7
,,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
,,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
,,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
,,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
,,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.79
,,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.39
,,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.93
,,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
,,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
,,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
,,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
,,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.2
,,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
,,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.42
,,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,77.1
,,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
,,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
,,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.6
,,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
,,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
,,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
,,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
,,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
,,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
,,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
,,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
,,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
,,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,79.79
,,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,77.23
,,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,99.0
,,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
,,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
,,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
,,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
,,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.27
,,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.76
,,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.5
,,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.25
,,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
,,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
,,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
,,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
,,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
,,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
,,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
,,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
,,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.7
,,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.71
,,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.44
,,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.47
,,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
,,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
,,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
,,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
,,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
,,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
,,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.62
,,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
,,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.65
,,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,92.0
,,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.3
,,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
,,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.2
,,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
,,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
,,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
,,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
,,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
,,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
,,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
,,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
,,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
,,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
,,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,91.45
,,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,78.03
,,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,100.55
,,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
,,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.2
,,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
,,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
,,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.77
,,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.57
,,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.14
,,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.94
,,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
,,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.47
,,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,53.5
,,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
,,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
,,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.9
,,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
,,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
,,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.34
,,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.5
,,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.24
,,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
,,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,61.5
,,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
,,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.1
,,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
,,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
,,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
,,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
,,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.53
,,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
,,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.48
,,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,110.1
,,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.4
,,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
,,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.5
,,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
,,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
,,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
,,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
,,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
,,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
,,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
,,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
,,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
,,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
,,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
,,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
,,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
,,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,98.95
,,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,80.67
,,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,105.24
,,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
,,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
,,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
,,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
,,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.83
,,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.96
,,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.02
,,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
,,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.38
,,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
,,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
,,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
,,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
,,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
,,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
,,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
,,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.09
,,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.69
,,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.66
,,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
,,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,52.1
,,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
,,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
,,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
,,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
,,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.76
,,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.62
,,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
,,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.37
,,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,106.9
,,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.7
,,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
,,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.9
,,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.11
,,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
,,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
,,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,52.0
,,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
,,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
,,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
,,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
,,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
,,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,99.85
,,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.51
,,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,99.66
,,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
,,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.4
,,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
,,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
,,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.1
,,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.6
,,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.26
,,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
,,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.36
,,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.05
,,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,52.2
,,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
,,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
,,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
,,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
,,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
,,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.26
,,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.83
,,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
,,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
,,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
,,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
,,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
,,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
,,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
,,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.13
,,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
,,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.37
,,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,112.7
,,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.8
,,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
,,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.6
,,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
,,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
,,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
,,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
,,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
,,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
,,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
,,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
,,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
,,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
,,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
,,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,87.58
,,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.17
,,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,101.18
,,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,174.1
,,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
,,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
,,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.8
,,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.46
,,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
,,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.68
,,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.44
,,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.55
,,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.05
,,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
,,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
,,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
,,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
,,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
,,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
,,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
,,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.52
,,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
,,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
,,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
,,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
,,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
,,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
,,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
,,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.17
,,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.31
,,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.77
,,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,85.5
,,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
,,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
,,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.3
,,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
,,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
,,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
,,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
,,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
,,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
,,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
,,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
,,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
,,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.89
,,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.64
,,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,93.15
,,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
,,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
,,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
,,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
,,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.27
,,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.29
,,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.43
,,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
,,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.05
,,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
,,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
,,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
,,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
,,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
,,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
,,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
,,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
,,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.39
,,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.2
,,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
,,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
,,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
,,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
,,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.33
,,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.87
,,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
,,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.06
,,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
,,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
,,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
,,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.6
,,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
,,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
,,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
,,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
,,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
,,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
,,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
,,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
,,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
,,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
,,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,80.93
,,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.89
,,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.58
,,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
,,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
,,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
,,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
,,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.75
,,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.59
,,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.14
,,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.64
,,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.67
,,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.26
,,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
,,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
,,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
,,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
,,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
,,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
,,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.11
,,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.31
,,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
,,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
,,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
,,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
,,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
,,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.74
,,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
,,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.36
,,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
,,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.24
,,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,71.3
,,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
,,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
,,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
,,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
,,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
,,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
,,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
,,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
,,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
,,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
,,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
,,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
,,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
,,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
,,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,80.48
,,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.33
,,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,83.02
,,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
,,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
,,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
,,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
,,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.47
,,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.43
,,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
,,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.09
,,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.19
,,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.08
,,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,52.4
,,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.2
,,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
,,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.3
,,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
,,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
,,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.22
,,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.61
,,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.15
,,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
,,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,59.7
,,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
,,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.3
,,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
,,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
,,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.72
,,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
,,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.61
,,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
,,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.44
,,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,94.3
,,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
,,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
,,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.1
,,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
,,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
,,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
,,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
,,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
,,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
,,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
,,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
,,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
,,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
,,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,94.17
,,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,75.57
,,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,94.52
,,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
,,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
,,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
,,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
,,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.83
,,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.91
,,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.6
,,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.4
,,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
,,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
,,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,54.6
,,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.1
,,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
,,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
,,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
,,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.34
,,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.54
,,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.06
,,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.44
,,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,70.9
,,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
,,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
,,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.4
,,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
,,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.84
,,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.91
,,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
,,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.89
,,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,102.6
,,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.8
,,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
,,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
,,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
,,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
,,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
,,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
,,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
,,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
,,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
,,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
,,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,103.63
,,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.83
,,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,100.64
,,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
,,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.9
,,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
,,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.6
,,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.53
,,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.45
,,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.67
,,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.68
,,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
,,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
,,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,56.2
,,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.4
,,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
,,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
,,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
,,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.58
,,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.68
,,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.38
,,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.28
,,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,60.2
,,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
,,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.4
,,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
,,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.48
,,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
,,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.66
,,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
,,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.21
,,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,91.4
,,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.1
,,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
,,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.2
,,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
,,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
,,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
,,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
,,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
,,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
,,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
,,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
,,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
,,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
,,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
,,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
,,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,104.96
,,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.15
,,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,88.95
,,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
,,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.1
,,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
,,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
,,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.41
,,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.79
,,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.74
,,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.24
,,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
,,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
,,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,60.7
,,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.7
,,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
,,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
,,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.03
,,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.05
,,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.33
,,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.09
,,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.43
,,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.46
,,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,68.3
,,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
,,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,158.7
,,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
,,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
,,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
,,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.25
,,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
,,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.46
,,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,74.2
,,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.9
,,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
,,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
,,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
,,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
,,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
,,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
,,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
,,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
,,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
,,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
,,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
,,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
,,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
,,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
,,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,100.88
,,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,83.31
,,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,84.97
,,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
,,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
,,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
,,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
,,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.04
,,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.79
,,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.46
,,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.81
,,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
,,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
,,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,53.8
,,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
,,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
,,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
,,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
,,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
,,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
