Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.71
,,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.15
,,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.86
,,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,51.3
,,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.7
,,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
,,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
,,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.36
,,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
,,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.43
,,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
,,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.98
,,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,71.5
,,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
,,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
,,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
,,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
,,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
,,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
,,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
,,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
,,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
,,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
,,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
,,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
,,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
,,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
,,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
,,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
,,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,97.08
,,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,78.95
,,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,88.17
,,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
,,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
,,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
,,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
,,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.13
,,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.55
,,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.99
,,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.46
,,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
,,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
,,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,45.1
,,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
,,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
,,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
,,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
,,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
,,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
,,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.21
,,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.5
,,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.06
,,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
,,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
,,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,147.0
,,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
,,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
,,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.29
,,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.8
,,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
,,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.11
,,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,55.9
,,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
,,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
,,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
,,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
,,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
,,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
,,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
,,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
,,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
,,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
,,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
,,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
,,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
,,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
,,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,92.2
,,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,80.05
,,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,86.77
,,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
,,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
,,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
,,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
,,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.98
,,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.81
,,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.86
,,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.7
,,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
,,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.64
,,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,54.3
,,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.9
,,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
,,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
,,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
,,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
,,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.96
,,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.19
,,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.82
,,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.89
,,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
,,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.1
,,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.6
,,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
,,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.18
,,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.1
,,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.1
,,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
,,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.27
,,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,58.4
,,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
,,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
,,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
,,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
,,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
,,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
,,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
,,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
,,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
,,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
,,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
,,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
,,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
,,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
,,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
,,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,98.54
,,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,76.69
,,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,91.8
,,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
,,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
,,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
,,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
,,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.65
,,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.2
,,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.34
,,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.31
,,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
,,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
,,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
,,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.7
,,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
,,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
,,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
,,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.91
,,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.66
,,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.33
,,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.39
,,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,58.9
,,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
,,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.0
,,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
,,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.57
,,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
,,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.92
,,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
,,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.18
,,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,64.1
,,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
,,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
,,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.9
,,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
,,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
,,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
,,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
,,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
,,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
,,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
,,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
,,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
,,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
,,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
,,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
,,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
,,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,91.73
,,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,76.69
,,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,90.25
,,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
,,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
,,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
,,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
,,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
,,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.55
,,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.75
,,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.1
,,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
,,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
,,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
,,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
,,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
,,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
,,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
,,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.58
,,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.6
,,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.1
,,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.88
,,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,68.5
,,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
,,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.2
,,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
,,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
,,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.6
,,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
,,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.76
,,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
,,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.21
,,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,92.7
,,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
,,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
,,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.3
,,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
,,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
,,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
,,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
,,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
,,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
,,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
,,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
,,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
,,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
,,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
,,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,84.44
,,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,75.88
,,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
,,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
,,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
,,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
,,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
,,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
,,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.35
,,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.68
,,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.2
,,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.3
,,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.58
,,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
,,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
,,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
,,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
,,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
,,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
,,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
,,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.5
,,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.68
,,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
,,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,66.8
,,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
,,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.3
,,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
,,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
,,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.05
,,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
,,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.32
,,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,73.0
,,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.6
,,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
,,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
,,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
,,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
,,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
,,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
,,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
,,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
,,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
,,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
,,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
,,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
,,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
,,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
,,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
,,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
,,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,89.19
,,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,85.92
,,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,90.68
,,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
,,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
,,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
,,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
,,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
,,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.19
,,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.73
,,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.67
,,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.14
,,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
,,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,42.1
,,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
,,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
,,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
,,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
,,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
,,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.2
,,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.07
,,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
,,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,53.9
,,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
,,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.3
,,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
,,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
,,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
,,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.78
,,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.12
,,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.69
,,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,96.2
,,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
,,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
,,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,185.8
,,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
,,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
,,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
,,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.68
,,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
,,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
,,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
,,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
,,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
,,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
,,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
,,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
,,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
,,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
,,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,79.74
,,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,82.24
,,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,100.55
,,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,159.6
,,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
,,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
,,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
,,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
,,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.34
,,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.35
,,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.52
,,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
,,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
,,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
,,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
,,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
,,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
,,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
,,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.98
,,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.34
,,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
,,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
,,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
,,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
,,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
,,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
,,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
,,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.7
,,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.96
,,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.89
,,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,78.4
,,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
,,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
,,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.4
,,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
,,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
,,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
,,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
,,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
,,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
,,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
,,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
,,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
,,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
,,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
,,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
,,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
,,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,87.13
,,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,82.83
,,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,92.29
,,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
,,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
,,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
,,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
,,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
,,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.28
,,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.39
,,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.68
,,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
,,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
,,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
,,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
,,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
,,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
,,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
,,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.58
,,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.53
,,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
,,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,55.2
,,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
,,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.6
,,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
,,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
,,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.23
,,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.6
,,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.98
,,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.75
,,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
,,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
,,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
,,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
,,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
,,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
,,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
,,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
,,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
,,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
,,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
,,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
,,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
,,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
,,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
,,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
,,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
,,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
,,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
,,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
,,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,89.71
,,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,83.25
,,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
,,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
,,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
,,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
,,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.03
,,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.96
,,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.54
,,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.5
,,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
,,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.51
,,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
,,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
,,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
,,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
,,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
,,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
,,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.8
,,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
,,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.3
,,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
,,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,68.8
,,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
,,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.2
,,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
,,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
,,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.45
,,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
,,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.34
,,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.3
,,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.84
,,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,53.9
,,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.2
,,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
,,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
,,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
,,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
,,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
,,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
,,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
,,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
,,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
,,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
,,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
,,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
,,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
,,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
,,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
,,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
,,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,88.01
,,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,84.12
,,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,83.92
,,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
,,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
,,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
,,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
,,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.05
,,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.95
,,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.77
,,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.81
,,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.46
,,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
,,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
,,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
,,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
,,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
,,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
,,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.6
,,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.19
,,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.9
,,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
,,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
,,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
,,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
,,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
,,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
,,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
,,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.46
,,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.53
,,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.41
,,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,62.2
,,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.3
,,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
,,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
,,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
,,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
,,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
,,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
,,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
,,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
,,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
,,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
,,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
,,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
,,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
,,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.46
,,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,82.86
,,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,76.31
,,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
,,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
,,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
,,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
,,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.14
,,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.74
,,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.29
,,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
,,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
,,2024-04-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
,,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
,,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
,,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
,,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.08
,,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
,,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.89
,,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
,,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,54.2
,,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
,,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
,,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
,,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
,,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
,,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.03
,,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.6
,,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.61
,,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,47.9
,,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
,,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
,,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
,,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
,,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
,,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
,,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
,,2024-04-03T07:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
,,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
,,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
,,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
,,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
,,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
,,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,78.57
,,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,78.37
,,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,72.28
,,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
,,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
,,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
,,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
,,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
,,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.13
,,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.0
,,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.8
,,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.98
,,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
,,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,43.8
,,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
,,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
,,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
,,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
,,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
,,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
,,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.16
,,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.69
,,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
,,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,73.9
,,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
,,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.8
,,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
,,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
,,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.8
,,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.1
,,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
,,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.6
,,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,59.3
,,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
,,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
,,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.2
,,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
,,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
,,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
,,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
,,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
,,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
,,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
,,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
,,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
,,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,78.81
,,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,76.24
,,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,67.49
,,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
