Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
,,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
,,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
,,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
,,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.93
,,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.41
,,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.96
,,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
,,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
,,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
,,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
,,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
,,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.48
,,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
,,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
,,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
,,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
,,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.45
,,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
,,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.99
,,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
,,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.42
,,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,63.2
,,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
,,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
,,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
,,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
,,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
,,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
,,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
,,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
,,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
,,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
,,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
,,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.44
,,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,61.85
,,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.83
,,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
,,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
,,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
,,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
,,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.58
,,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.65
,,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.32
,,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
,,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
,,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
,,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
,,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
,,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
,,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
,,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
,,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
,,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.89
,,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.56
,,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
,,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
,,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
,,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
,,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
,,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
,,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.97
,,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
,,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.32
,,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
,,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.7
,,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
,,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
,,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
,,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
,,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
,,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
,,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
,,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
,,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
,,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
,,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
,,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
,,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
,,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,80.46
,,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,61.69
,,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,70.19
,,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
,,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
,,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
,,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
,,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.84
,,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.58
,,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.67
,,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.23
,,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.78
,,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.02
,,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
,,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
,,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
,,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
,,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.98
,,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
,,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
,,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
,,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
,,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
,,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
,,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
,,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.82
,,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
,,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
,,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.87
,,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,53.3
,,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
,,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
,,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
,,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
,,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
,,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
,,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
,,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
,,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
,,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
,,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
,,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
,,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
,,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
,,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,71.98
,,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.38
,,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,75.61
,,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
,,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
,,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
,,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
,,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.04
,,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.91
,,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.99
,,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.17
,,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.58
,,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.27
,,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
,,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
,,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
,,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
,,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
,,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
,,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.01
,,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.51
,,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.41
,,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
,,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
,,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
,,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
,,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
,,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
,,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.45
,,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
,,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
,,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
,,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
,,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
,,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
,,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
,,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
,,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
,,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
,,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
,,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
,,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
,,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
,,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
,,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
,,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
,,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,77.77
,,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,76.47
,,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,75.7
,,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
,,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
,,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
,,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
,,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.45
,,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.35
,,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.04
,,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.03
,,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.58
,,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
,,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
,,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
,,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
,,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
,,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.81
,,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.98
,,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
,,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.86
,,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
,,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
,,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
,,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
,,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
,,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
,,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
,,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.83
,,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.07
,,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
,,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
,,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
,,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
,,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
,,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
,,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
,,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
,,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
,,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
,,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
,,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
,,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
,,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
,,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
,,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
,,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,77.75
,,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,69.75
,,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,74.31
,,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
,,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
,,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
,,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
,,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.7
,,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.35
,,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.49
,,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.04
,,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
,,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
,,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
,,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
,,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
,,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
,,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
,,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
,,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.73
,,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
,,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
,,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
,,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
,,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
,,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
,,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.48
,,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
,,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
,,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,68.7
,,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
,,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
,,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
,,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
,,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
,,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
,,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
,,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
,,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
,,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
,,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
,,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,78.44
,,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.8
,,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,63.08
,,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
,,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
,,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
,,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
,,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.74
,,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.48
,,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.43
,,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.38
,,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
,,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
,,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
,,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
,,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
,,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
,,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
,,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
,,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
,,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
,,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.46
,,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
,,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
,,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
,,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
,,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
,,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
,,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.65
,,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
,,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
,,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,90.7
,,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.3
,,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
,,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
,,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
,,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
,,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
,,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
,,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
,,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
,,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
,,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
,,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
,,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
,,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,83.78
,,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,57.51
,,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,64.94
,,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
,,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
,,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
,,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
,,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.78
,,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.3
,,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.25
,,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.55
,,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
,,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.95
,,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
,,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
,,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
,,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
,,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
,,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
,,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
,,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.16
,,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
,,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
,,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
,,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
,,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
,,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.36
,,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.34
,,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
,,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
,,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
,,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
,,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
,,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
,,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
,,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
,,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
,,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
,,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
,,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
,,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
,,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
,,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
,,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,70.26
,,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,57.85
,,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,62.93
,,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
,,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
,,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
,,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
,,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.15
,,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
,,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.06
,,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.92
,,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
,,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.25
,,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
,,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
,,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
,,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
,,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
,,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.35
,,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
,,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
,,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
,,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
,,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
,,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
,,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
,,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
,,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.35
,,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.95
,,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
,,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
,,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
,,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
,,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
,,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
,,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
,,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
,,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
,,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
,,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
,,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
,,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
,,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
,,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,65.8
,,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,58.51
,,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,69.15
,,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
,,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
,,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
,,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
,,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.61
,,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.36
,,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.64
,,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.87
,,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
,,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.55
,,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
,,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
,,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.3
,,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
,,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.15
,,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.22
,,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
,,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
,,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
,,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
,,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
,,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
,,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
,,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.37
,,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.4
,,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
,,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.58
,,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
,,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
,,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
,,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
,,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
,,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
,,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
,,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
,,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
,,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
,,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
,,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
,,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,75.76
,,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.24
,,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,72.51
,,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
,,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
,,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
,,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
,,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.52
,,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.66
,,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.84
,,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.67
,,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
,,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
,,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,51.8
,,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
,,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
,,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
,,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
,,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.9
,,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.61
,,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
,,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
,,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
,,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
,,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
,,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
,,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.5
,,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
,,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
,,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.28
,,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,50.6
,,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
,,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
,,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
,,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
,,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
,,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
,,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
,,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
,,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
,,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
,,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
,,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
,,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,65.23
,,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,56.76
,,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,80.98
,,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
,,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
,,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
,,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
,,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.7
,,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.58
,,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.06
,,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.09
,,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
,,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.9
,,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
,,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
,,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
,,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.6
,,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
,,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
,,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.91
,,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
,,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
,,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
,,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
,,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
,,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
,,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.53
,,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.58
,,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
,,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
,,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
,,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
,,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
,,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
,,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
,,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
,,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
,,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
,,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
,,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
,,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
,,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
,,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,66.32
,,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.98
,,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,60.53
,,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
,,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
,,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
,,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
,,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.85
,,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.58
,,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.78
,,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
,,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
,,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.06
,,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
,,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
,,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
,,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
,,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
,,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
,,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.44
,,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.47
,,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
,,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
,,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
,,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
,,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
,,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
,,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.92
,,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
,,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
,,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
,,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
,,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
,,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
,,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
,,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
,,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
,,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
,,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
