Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
,,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
,,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
,,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
,,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
,,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
,,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.56
,,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,52.36
,,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.98
,,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
,,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
,,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
,,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.94
,,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.57
,,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.62
,,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.35
,,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
,,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
,,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
,,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
,,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
,,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
,,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
,,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
,,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
,,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.22
,,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
,,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,46.9
,,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
,,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
,,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
,,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
,,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
,,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.72
,,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
,,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
,,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.35
,,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
,,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
,,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
,,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
,,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
,,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
,,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
,,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
,,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
,,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
,,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
,,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
,,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,59.49
,,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.84
,,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,54.63
,,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
,,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
,,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
,,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
,,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.16
,,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.51
,,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.97
,,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.36
,,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
,,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
,,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
,,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
,,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
,,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
,,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.92
,,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
,,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.64
,,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
,,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
,,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
,,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
,,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
,,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
,,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.77
,,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
,,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
,,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
,,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
,,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
,,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
,,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
,,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
,,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
,,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
,,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
,,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
,,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
,,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
,,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
,,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,55.96
,,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,54.01
,,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,57.12
,,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
,,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
,,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
,,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
,,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.15
,,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.84
,,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.39
,,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
,,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
,,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.71
,,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
,,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
,,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
,,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
,,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
,,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.28
,,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
,,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.82
,,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
,,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,50.0
,,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
,,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
,,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
,,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
,,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
,,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
,,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
,,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
,,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
,,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
,,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
,,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
,,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
,,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
,,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
,,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
,,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
,,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
,,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
,,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
,,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
,,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
,,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,52.54
,,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.84
,,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,58.41
,,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
,,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
,,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
,,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
,,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.76
,,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.0
,,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
,,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
,,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
,,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
,,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
,,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
,,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
,,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
,,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
,,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
,,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
,,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
,,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
,,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
,,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
,,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
,,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
,,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
,,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.69
,,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
,,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
,,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
,,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
,,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
,,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
,,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
,,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
,,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
,,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
,,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
,,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
,,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
,,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
,,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
,,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.08
,,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.66
,,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.8
,,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
,,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
,,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
,,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
,,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
,,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.16
,,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.74
,,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
,,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
,,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
,,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
,,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
,,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
,,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
,,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
,,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.4
,,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
,,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
,,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
,,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
,,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
,,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
,,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
,,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.73
,,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
,,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
,,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
,,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
,,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
,,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
,,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
,,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
,,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
,,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
,,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
,,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
,,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
,,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
,,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
,,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,51.06
,,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,51.33
,,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.49
,,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
,,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
,,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
,,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
,,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.15
,,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.99
,,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
,,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
,,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.18
,,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
,,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
,,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
,,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
,,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
,,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
,,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
,,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.35
,,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
,,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
,,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
,,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
,,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
,,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
,,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
,,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.13
,,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.47
,,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
,,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
,,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
,,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
,,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
,,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
,,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
,,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
,,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
,,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
,,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
,,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
,,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
,,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
,,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.92
,,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.95
,,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.71
,,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
,,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
,,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
,,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.94
,,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.21
,,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.4
,,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
,,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
,,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
,,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
,,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
,,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
,,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
,,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
,,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
,,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
,,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.75
,,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
,,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
,,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
,,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
,,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
,,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.64
,,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.7
,,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
,,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
,,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
,,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
,,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
,,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
,,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
,,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
,,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
,,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
,,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
,,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
,,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
,,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
,,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
,,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.58
,,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.01
,,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.5
,,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
,,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
,,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
,,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
,,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
,,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.28
,,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.21
,,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
,,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
,,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
,,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
,,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
,,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
,,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
,,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
,,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.79
,,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
,,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.02
,,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
,,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,59.2
,,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
,,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
,,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
,,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
,,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
,,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.16
,,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
,,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
,,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
,,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
,,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
,,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
,,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
,,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
,,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
,,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
,,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
,,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
,,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
,,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.48
,,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,59.76
,,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.04
,,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
,,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
,,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
,,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
,,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.08
,,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.92
,,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.5
,,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.58
,,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
,,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.86
,,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
,,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
,,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
,,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
,,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.8
,,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
,,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
,,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
,,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,60.8
,,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
,,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
,,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
,,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
,,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
,,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.62
,,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
,,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
,,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
,,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
,,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
,,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
,,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
,,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
,,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
,,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
,,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
,,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
,,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
,,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
,,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
,,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
,,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
,,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,56.84
,,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,58.46
,,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
,,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
,,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
,,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
,,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
,,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.87
,,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.95
,,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.33
,,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
,,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.76
,,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
,,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
,,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
,,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
,,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
,,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
,,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.71
,,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
,,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,64.9
,,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
,,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
,,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
,,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
,,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
,,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.57
,,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
,,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
,,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
,,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
,,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
,,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
,,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
,,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
,,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
,,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
,,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
,,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
,,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
,,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
,,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
,,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
,,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.2
,,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,62.2
,,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,56.39
,,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
,,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
,,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
,,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
,,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.05
,,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.52
,,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.62
,,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.19
,,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
,,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.97
,,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
,,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
,,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
,,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
,,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
,,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
,,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.55
,,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
,,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
,,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
,,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
,,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
,,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
,,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
,,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.18
,,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
,,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
,,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
,,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
,,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
,,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
,,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
,,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
,,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
,,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
,,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
,,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
,,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
,,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.71
,,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,53.3
,,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.28
,,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
,,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
,,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
,,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.1
,,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.87
,,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.8
,,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.53
,,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
,,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
,,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
,,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
,,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
,,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
,,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
,,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
,,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
,,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
,,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
,,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
,,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
,,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
,,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
,,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
,,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.67
,,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
,,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
,,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
,,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
,,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
,,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
,,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
,,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
,,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
,,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
,,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
,,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
,,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
,,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
,,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
,,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
,,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.14
,,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,52.52
,,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,55.03
,,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
,,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
,,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
,,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.71
,,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.6
,,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.59
,,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
,,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
,,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.42
,,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
,,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
,,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
,,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
,,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
,,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
,,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
,,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
,,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,56.5
,,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
,,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
,,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
,,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
,,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
,,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.23
