Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
,,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
,,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
,,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
,,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
,,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
,,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
,,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
,,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
,,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
,,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
,,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
,,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
,,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.5
,,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
,,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.72
,,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.72
,,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.31
,,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
,,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
,,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
,,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
,,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.68
,,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.5
,,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.27
,,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
,,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
,,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
,,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,36.9
,,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
,,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
,,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
,,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
,,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.47
,,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
,,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
,,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
,,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
,,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
,,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
,,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
,,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
,,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.61
,,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
,,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
,,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
,,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
,,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
,,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
,,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
,,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
,,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
,,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
,,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
,,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
,,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
,,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
,,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
,,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.59
,,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,54.09
,,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.42
,,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
,,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
,,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
,,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
,,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.33
,,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.02
,,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.49
,,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
,,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
,,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
,,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,31.7
,,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
,,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
,,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
,,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
,,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.13
,,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
,,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
,,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
,,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
,,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
,,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
,,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
,,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
,,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.81
,,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
,,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
,,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
,,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
,,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
,,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
,,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
,,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
,,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
,,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
,,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
,,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
,,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
,,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
,,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
,,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.03
,,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,54.67
,,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.56
,,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
,,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
,,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
,,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.93
,,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.8
,,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.01
,,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
,,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
,,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
,,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
,,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
,,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
,,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
,,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
,,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
,,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.34
,,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
,,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
,,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
,,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
,,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
,,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
,,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.86
,,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
,,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
,,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
,,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
,,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
,,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
,,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
,,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
,,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
,,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
,,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
,,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
,,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
,,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
,,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.16
,,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,60.34
,,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,53.66
,,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
,,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
,,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
,,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
,,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
,,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.19
,,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.48
,,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.34
,,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
,,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
,,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
,,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
,,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
,,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
,,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
,,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.71
,,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
,,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
,,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
,,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
,,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
,,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
,,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
,,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.81
,,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
,,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
,,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
,,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
,,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
,,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
,,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
,,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
,,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
,,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
,,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
,,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
,,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
,,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
,,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
,,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.23
,,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,63.75
,,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.23
,,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
,,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
,,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
,,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
,,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.14
,,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.31
,,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.5
,,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
,,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
,,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
,,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
,,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
,,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
,,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
,,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
,,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.3
,,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
,,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
,,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
,,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
,,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
,,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.09
,,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
,,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
,,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
,,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
,,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
,,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
,,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
,,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
,,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
,,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
,,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
,,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
,,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.16
,,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
,,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
,,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,62.47
,,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.46
,,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
,,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
,,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
,,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.8
,,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
,,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.92
,,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
,,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
,,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.37
,,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
,,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
,,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
,,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
,,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
,,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
,,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
,,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
,,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.17
,,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
,,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
,,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
,,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
,,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
,,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
,,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
,,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.83
,,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
,,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
,,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
,,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
,,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
,,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
,,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
,,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
,,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
,,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
,,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
,,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
,,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
,,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
,,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.11
,,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,59.19
,,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,55.85
,,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
,,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
,,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
,,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
,,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.62
,,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.3
,,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.6
,,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
,,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
,,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.08
,,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
,,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
,,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
,,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
,,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.58
,,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
,,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.54
,,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
,,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,55.4
,,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
,,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
,,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
,,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.89
,,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.66
,,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
,,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
,,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
,,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
,,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
,,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
,,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
,,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
,,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
,,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
,,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
,,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
,,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
,,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
,,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
,,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,52.28
,,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,58.35
,,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,57.28
,,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
,,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
,,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
,,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
,,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.96
,,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.38
,,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.3
,,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.02
,,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
,,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
,,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
,,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
,,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
,,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
,,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
,,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
,,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.93
,,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
,,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
,,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
,,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,50.8
,,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
,,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
,,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
,,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
,,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
,,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.35
,,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
,,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
,,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
,,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
,,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
,,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
,,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
,,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
,,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
,,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
,,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
,,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
,,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
,,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.09
,,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.3
,,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.5
,,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.8
,,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
,,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
,,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
,,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
,,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.03
,,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.15
,,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.1
,,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
,,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
,,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
,,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
,,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
,,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
,,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
,,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
,,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
,,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.12
,,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
,,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
,,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
,,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
,,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
,,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
,,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.49
,,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
,,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
,,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
,,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
,,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
,,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
,,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
,,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
,,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
,,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
,,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-04-03T01:10:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
,,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
,,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
,,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
,,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
,,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
,,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,54.22
,,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.44
,,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,58.83
,,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
,,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
,,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
,,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
,,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.5
,,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.95
,,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.32
,,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
,,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
,,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.46
,,2024-04-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
,,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
,,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
,,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
,,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
,,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
,,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
,,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
,,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.42
,,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.43
,,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
,,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
,,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
,,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
,,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
,,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
,,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.93
,,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
,,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
,,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
,,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
,,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
,,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
,,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
,,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
,,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
,,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-04-03T01:00:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
,,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
,,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
,,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
,,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
,,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
,,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,55.27
,,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.71
,,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,71.81
,,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
,,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
,,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
,,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
,,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.09
,,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.42
,,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.63
,,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
,,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
,,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.41
,,2024-04-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,53.9
,,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
,,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
,,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
,,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
,,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
,,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
,,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.24
,,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
,,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
,,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
,,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
,,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.37
,,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
,,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.06
,,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
,,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
,,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
,,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
,,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
,,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
,,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
,,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
,,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
,,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
,,2024-04-03T00:50:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
,,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
,,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
,,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
,,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
,,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
,,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.69
,,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,58.29
,,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,69.73
,,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
,,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
,,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
,,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
,,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.85
,,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.87
,,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.07
,,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
,,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
,,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.64
,,2024-04-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,56.2
,,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
,,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
,,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
,,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
,,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.25
,,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
,,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.41
,,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
,,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,51.9
,,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
,,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
,,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
,,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
,,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
,,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.47
,,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
,,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
,,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
,,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
,,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
,,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
,,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
,,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
,,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
,,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
,,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
,,2024-04-03T00:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
,,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
,,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
,,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
,,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,58.57
,,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.48
,,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,73.97
,,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
,,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
,,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
,,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
,,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.51
,,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.79
,,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.81
,,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.5
,,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
,,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.07
,,2024-04-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,52.6
,,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
