Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
,,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
,,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
,,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
,,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.72
,,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
,,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.01
,,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
,,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,51.3
,,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
,,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
,,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
,,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.67
,,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.51
,,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.76
,,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
,,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
,,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,53.3
,,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
,,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
,,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
,,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
,,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
,,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
,,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
,,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
,,2024-04-03T00:30:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
,,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
,,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,64.62
,,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.32
,,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,65.15
,,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
,,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
,,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
,,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
,,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
,,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.43
,,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.56
,,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.95
,,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
,,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
,,2024-04-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
,,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
,,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
,,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
,,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
,,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
,,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
,,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.75
,,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
,,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,41.7
,,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
,,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
,,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
,,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
,,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.7
,,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.57
,,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
,,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
,,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
,,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
,,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
,,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
,,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
,,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
,,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
,,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
,,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,,2024-04-03T00:20:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
,,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
,,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
,,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
,,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
,,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
,,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,64.77
,,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.8
,,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.51
,,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
,,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
,,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
,,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
,,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.64
,,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.97
,,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.71
,,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.9
,,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
,,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
,,2024-04-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
,,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
,,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
,,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
,,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
,,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
,,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
,,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
,,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
,,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
,,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
,,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
,,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
,,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.49
,,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
,,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
,,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.6
,,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
,,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
,,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
,,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
,,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
,,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
,,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
,,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
,,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
,,2024-04-03T00:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
,,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
,,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
,,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
,,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
,,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
,,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.66
,,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,54.89
,,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,59.66
,,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
,,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
,,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
,,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
,,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
,,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.5
,,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.0
,,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
,,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
,,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
,,2024-04-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
,,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
,,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
,,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
,,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
,,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
,,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
,,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
,,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
,,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
,,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
,,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
,,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
,,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.01
,,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
,,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
,,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.73
,,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,51.2
,,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
,,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
,,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
,,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
,,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
,,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
,,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
,,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-04-03T00:00:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
,,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
,,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
,,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
,,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
,,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.97
,,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,56.74
,,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.23
,,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
,,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
,,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
,,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.52
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.74
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.2
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.2
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.8
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,26.9
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,58.52
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,59.88
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.97
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
924002,MILL ROAD KETTERING,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.5
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.46
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.17
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.17
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.09
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.78
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.15
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,27.1
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.57
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,55.55
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.18
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
924002,MILL ROAD KETTERING,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.36
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.32
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.87
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.67
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.24
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.17
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.18
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.12
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,27.3
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,61.48
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,59.73
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.11
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
924002,MILL ROAD KETTERING,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.03
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.04
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.8
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.27
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.92
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.92
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.32
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,50.1
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,27.4
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,54.35
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.28
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,60.65
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
924002,MILL ROAD KETTERING,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.92
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.73
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.61
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.05
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.78
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.07
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,27.6
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,61.63
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,59.04
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.92
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
924002,MILL ROAD KETTERING,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.68
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.31
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.68
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.42
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,47.1
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.43
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.11
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.83
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.8
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.48
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,27.7
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,68.43
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,58.6
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.37
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
924002,MILL ROAD KETTERING,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.49
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.26
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.46
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.33
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.7
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.3
