Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.26
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,27.8
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,68.39
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,58.96
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.6
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
924002,MILL ROAD KETTERING,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.39
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.65
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.95
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.67
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,41.3
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.47
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.14
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.46
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.12
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,28.0
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,69.96
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.39
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,73.6
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
924002,MILL ROAD KETTERING,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.37
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.48
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.71
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.66
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.27
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.23
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.86
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.25
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.17
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.42
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,60.8
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,28.2
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,71.9
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.7
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.78
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
924002,MILL ROAD KETTERING,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.45
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.54
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.19
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.74
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.1
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.87
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,66.2
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,48.7
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,28.3
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,73.14
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,71.56
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,73.04
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
924002,MILL ROAD KETTERING,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.24
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.57
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.31
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.9
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.91
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.61
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.93
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.34
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,94.5
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,28.4
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,72.05
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,69.28
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,80.7
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
924002,MILL ROAD KETTERING,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.16
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.76
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.89
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.48
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,54.4
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.94
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.21
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.06
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,66.1
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,28.5
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,82.23
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.59
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,72.1
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
924002,MILL ROAD KETTERING,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.77
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.42
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.08
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.78
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.08
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,69.3
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.2
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.09
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.4
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.89
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.1
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.84
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,74.0
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,28.6
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,85.91
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,71.34
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,79.81
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
924002,MILL ROAD KETTERING,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.66
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.48
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.85
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.07
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.81
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,64.0
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.8
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.97
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.46
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.58
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.89
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.18
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.96
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.98
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.43
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,57.4
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,28.7
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,87.12
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,75.54
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.69
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
924002,MILL ROAD KETTERING,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.01
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.9
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.97
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.37
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.84
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.54
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.93
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.69
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.18
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.24
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.48
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.95
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,68.5
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,28.8
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,91.03
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,76.64
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,86.01
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
924002,MILL ROAD KETTERING,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.43
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.23
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.81
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.42
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.3
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.18
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.85
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.69
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.22
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.77
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,69.0
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.3
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.9
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
