Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,28.9
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,92.5
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,86.03
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,88.45
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.7
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
924002,MILL ROAD KETTERING,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.25
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.23
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.28
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.25
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.34
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,58.8
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.4
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.52
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.12
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,59.9
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.1
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.51
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.88
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.66
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.02
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,80.7
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.4
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.6
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,29.0
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,95.18
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,87.15
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,92.2
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
924002,MILL ROAD KETTERING,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.35
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.08
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.45
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.65
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.89
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,63.2
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.1
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.41
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.23
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.17
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.4
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.31
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.25
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,91.8
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.8
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,29.1
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,99.07
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,84.39
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,94.94
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.7
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
924002,MILL ROAD KETTERING,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.92
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.54
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.16
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.11
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.3
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.36
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,56.9
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.45
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.68
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.65
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,65.0
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.1
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.8
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.57
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.87
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.88
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,72.9
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.8
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,29.2
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,101.16
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,91.16
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,92.38
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
924002,MILL ROAD KETTERING,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.52
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.23
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.06
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.88
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.4
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.43
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,54.3
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.6
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.95
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.12
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.23
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.55
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,57.9
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.14
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.77
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.85
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.17
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,81.5
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,29.3
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,106.99
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,89.79
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,90.92
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,155.8
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,433.6
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
924002,MILL ROAD KETTERING,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.55
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.69
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.62
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.59
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.58
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.03
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.7
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.75
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.19
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.08
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,55.2
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.47
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.49
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.78
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,70.4
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.7
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.8
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,29.4
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,106.02
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,94.27
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,93.3
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.1
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.8
924002,MILL ROAD KETTERING,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.96
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.74
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.12
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.68
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.59
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,46.4
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.82
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.75
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.53
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,62.3
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.7
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.7
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.67
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.61
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.32
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,71.9
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,29.4
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,104.69
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,98.77
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,91.63
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.9
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.7
924002,MILL ROAD KETTERING,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.32
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.22
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.93
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.47
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.52
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.04
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.12
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.33
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.77
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,66.0
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.6
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.98
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.2
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,85.0
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.4
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.26
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.44
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,29.4
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,100.83
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,93.67
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,100.46
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.8
924002,MILL ROAD KETTERING,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.54
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.66
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.25
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.2
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.51
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,66.4
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.1
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.35
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.59
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,82.5
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.5
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,155.3
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.99
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.16
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.2
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.88
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,95.2
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,185.6
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.03
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,29.3
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,111.85
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,99.58
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,110.79
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,163.7
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,451.0
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.3
924002,MILL ROAD KETTERING,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.0
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.79
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.78
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.09
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.1
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.88
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.45
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,56.5
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.1
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.64
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.3
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,104.4
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.1
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.8
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.86
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.47
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.66
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.44
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,103.9
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.7
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.2
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,209.3
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.28
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,50.5
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,29.3
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
