Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,118.48
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,113.11
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,114.24
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,164.1
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,475.3
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.0
924002,MILL ROAD KETTERING,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,459.8
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.56
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.48
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.68
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.87
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.21
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,52.8
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.9
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.1
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.03
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.32
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.55
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,71.3
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,175.9
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.3
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.33
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.21
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.1
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,95.4
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.2
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.7
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,48.8
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,29.3
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,127.45
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,90.93
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,115.65
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,196.4
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,512.4
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
924002,MILL ROAD KETTERING,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.8
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.09
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.29
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.76
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.19
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.06
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.14
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,51.4
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.1
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.34
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.25
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.76
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.11
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,59.2
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.9
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.95
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.37
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,135.6
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.6
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,215.9
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.95
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,54.5
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,29.2
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,126.71
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,90.61
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,128.56
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,212.1
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,507.7
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
924002,MILL ROAD KETTERING,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,516.5
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.69
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.43
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.81
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.54
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.51
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.84
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,76.3
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.3
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.9
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.52
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.56
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.65
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.65
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,55.2
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.1
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.44
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.42
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,58.11
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,146.5
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,234.1
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.23
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,65.8
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,29.1
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,134.77
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,88.99
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,134.82
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,241.5
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,539.5
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
924002,MILL ROAD KETTERING,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,541.1
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.75
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.96
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.35
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.98
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.29
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.57
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,62.1
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.6
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.84
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.94
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.96
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.13
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,60.9
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,166.8
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.85
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.28
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.25
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.56
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,133.2
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.7
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,228.2
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.07
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.76
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,66.2
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,29.0
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,129.27
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,87.58
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,132.02
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,243.0
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,518.6
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
924002,MILL ROAD KETTERING,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,532.5
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.07
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.92
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.53
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.46
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.77
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.12
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,55.3
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.95
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.71
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.37
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,68.5
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.9
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.7
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.74
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.03
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,107.2
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.4
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.2
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.36
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,28.9
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,123.46
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,85.09
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,111.19
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,222.8
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,497.1
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
924002,MILL ROAD KETTERING,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.9
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.66
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.65
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.46
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.89
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.29
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.5
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,76.4
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.8
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.1
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.69
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.11
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.38
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,76.2
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.1
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,159.4
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.28
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.48
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.68
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.62
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.63
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,86.6
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.61
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,53.9
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,28.9
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,119.88
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.64
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,108.76
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.9
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.3
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.4
924002,MILL ROAD KETTERING,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,440.1
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.58
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.61
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.36
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.4
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.96
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,78.6
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,133.9
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.9
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.24
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.14
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.25
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.1
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.2
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.58
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.13
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.56
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.46
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,80.3
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.2
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.07
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.63
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,28.8
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,116.6
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,99.14
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,117.84
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,174.2
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,470.6
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
924002,MILL ROAD KETTERING,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,477.2
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.15
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.99
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.6
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.24
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.75
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,83.1
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.99
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.89
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.28
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.66
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.7
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.94
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.95
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.09
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.6
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.4
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.7
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,28.7
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,124.74
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,100.6
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,113.19
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,503.4
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.1
924002,MILL ROAD KETTERING,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.54
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.21
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.06
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.34
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.34
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,59.4
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.6
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.08
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.99
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.31
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.74
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.48
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.65
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.43
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,63.2
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.7
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,185.2
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.2
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.59
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,28.7
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,124.13
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,110.41
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,100.32
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,172.6
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,503.1
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,445.4
924002,MILL ROAD KETTERING,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.6
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.37
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.21
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.82
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.75
