Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.4
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,60.0
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,129.8
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.2
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.05
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.44
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.28
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.05
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.4
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.59
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.72
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.36
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,79.8
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.7
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.1
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.9
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,28.6
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,124.72
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,99.23
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,108.53
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,170.6
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,500.4
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.1
924002,MILL ROAD KETTERING,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.3
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.08
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.73
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.57
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.29
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.6
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.29
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,59.4
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,131.4
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.3
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.47
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.38
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,54.2
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,158.6
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.69
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.07
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,123.4
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.3
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,173.8
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,51.2
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,28.6
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,134.93
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.76
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,113.29
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,247.4
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,541.0
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
924002,MILL ROAD KETTERING,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.77
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.5
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.48
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.68
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.28
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.75
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,68.6
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.5
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.7
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.38
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.05
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.41
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,57.9
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,166.5
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.0
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.51
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.24
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,98.4
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.3
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.24
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.54
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,53.7
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,28.5
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,134.48
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.36
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,118.41
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,231.6
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,541.0
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
924002,MILL ROAD KETTERING,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.5
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.33
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.27
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.83
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.1
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.65
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.05
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,58.5
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.3
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.1
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.86
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.21
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.24
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.62
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,163.0
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.05
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.05
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.27
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,91.3
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.7
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.86
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,52.3
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,28.3
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,129.21
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.09
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,114.7
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,201.4
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,520.9
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
924002,MILL ROAD KETTERING,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.1
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.26
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.06
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.16
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.2
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.63
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.68
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,59.9
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.6
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.96
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.47
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.34
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,48.3
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.1
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.7
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.9
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.5
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.22
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,122.5
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.3
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,228.5
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,28.1
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,132.43
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,91.85
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,123.63
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,206.0
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,532.1
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
924002,MILL ROAD KETTERING,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,498.6
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.48
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.39
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.93
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.95
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.25
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.42
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.6
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.1
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.3
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.97
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.02
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.29
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,47.3
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,161.7
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.4
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.81
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.21
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.64
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,104.9
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.2
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.4
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,214.0
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.39
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,51.9
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,27.9
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,125.72
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,99.53
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,180.6
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,505.3
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
924002,MILL ROAD KETTERING,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,521.3
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.2
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.01
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.54
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.56
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.34
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.9
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,62.4
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.4
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,151.3
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.86
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.77
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.38
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.26
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,144.9
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.1
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.97
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.88
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.42
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,65.06
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,143.8
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.1
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,264.4
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.91
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.63
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.13
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,27.7
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,126.12
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,112.77
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,146.35
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,190.5
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,506.7
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,455.5
924002,MILL ROAD KETTERING,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,590.3
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.07
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.13
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.36
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.71
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.63
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.04
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,58.6
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.2
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.5
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.08
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.95
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.65
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.29
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.0
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.19
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.42
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.07
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,119.2
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,232.9
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.77
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,27.6
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,126.63
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,97.63
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,136.05
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,197.7
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,509.0
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
924002,MILL ROAD KETTERING,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,549.3
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.85
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.04
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.68
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.93
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.01
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.8
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.0
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.5
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.3
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.21
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.41
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.03
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.31
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.0
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,176.9
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.81
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.82
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.49
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,96.4
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.4
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.71
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,61.8
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,27.6
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,132.62
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.56
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,122.31
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,197.6
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,533.0
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
924002,MILL ROAD KETTERING,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,493.0
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.91
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.51
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.71
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.81
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.9
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.2
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.7
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.71
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.82
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.36
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.98
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
