Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.8
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.87
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.06
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.25
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,85.0
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.2
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.2
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,27.4
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,112.47
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,94.84
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,122.39
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,451.8
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
924002,MILL ROAD KETTERING,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.1
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.88
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.28
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.73
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.92
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.28
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.8
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.0
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.5
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.89
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.25
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.82
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.01
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.7
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.46
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.04
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.26
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,94.4
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.2
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,186.9
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,27.4
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,113.13
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.38
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,122.78
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,186.1
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.0
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
924002,MILL ROAD KETTERING,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,493.8
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.35
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.5
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.96
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.78
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,45.6
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.3
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.2
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.7
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.36
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.48
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.35
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.43
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,71.3
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.1
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,27.4
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,105.4
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.24
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,109.46
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.3
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
924002,MILL ROAD KETTERING,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.97
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.38
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.73
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.46
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,46.9
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.9
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.98
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.7
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.08
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.42
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.7
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,70.8
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.6
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,27.3
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,99.25
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.74
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,103.15
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
924002,MILL ROAD KETTERING,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.5
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.27
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.11
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.29
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.56
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.75
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,47.9
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.1
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.33
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.04
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.67
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.13
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.93
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.39
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.6
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,82.5
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.2
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.13
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,27.2
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,100.39
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,112.32
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,188.8
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.8
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
924002,MILL ROAD KETTERING,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.5
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.33
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.28
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.24
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.87
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.59
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,66.2
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.0
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.73
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.48
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.93
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.15
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,67.1
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.8
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.59
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,58.4
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,27.1
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,105.05
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.07
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,100.39
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,185.0
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.2
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
924002,MILL ROAD KETTERING,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.38
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.74
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.49
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.28
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.51
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,75.2
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.8
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.46
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.82
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.38
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.58
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.79
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,71.6
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.8
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.09
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,75.1
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,27.0
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,100.49
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.6
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,102.59
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.2
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
924002,MILL ROAD KETTERING,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.56
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.51
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.27
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.95
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.25
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,69.2
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.4
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.45
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.08
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.56
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.62
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.55
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,71.6
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.9
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.29
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,66.9
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,26.9
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,98.63
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,79.3
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,103.76
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,152.7
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
924002,MILL ROAD KETTERING,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.81
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.58
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.53
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.38
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.66
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.01
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.1
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.9
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.49
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.15
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.05
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.99
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.45
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,68.6
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.6
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.3
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.9
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.27
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,58.4
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,26.9
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,106.03
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,89.24
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,107.23
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
924002,MILL ROAD KETTERING,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.1
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.52
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.54
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.4
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.29
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,64.4
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.6
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.5
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.88
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.06
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.26
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.8
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.51
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.64
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.79
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,62.3
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
