Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.3
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,26.8
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,106.97
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,78.6
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,106.94
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,169.1
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.6
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
924002,MILL ROAD KETTERING,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.08
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.73
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.75
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.85
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.75
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.54
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,47.3
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.6
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.95
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.91
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.07
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.32
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.22
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,83.0
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.1
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.8
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,26.8
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,94.17
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,79.87
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,97.18
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
924002,MILL ROAD KETTERING,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.57
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.31
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.64
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.73
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.55
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,43.9
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.7
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.85
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.39
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.67
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.55
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.21
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.59
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,98.2
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,180.6
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,26.7
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,93.06
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.67
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,96.85
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,159.2
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
924002,MILL ROAD KETTERING,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.8
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.7
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.36
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.82
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.09
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.95
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.4
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.58
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.63
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.72
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.84
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.27
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,63.2
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.2
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,26.7
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,87.46
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.48
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,90.59
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
924002,MILL ROAD KETTERING,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.35
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.65
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.63
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.6
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.12
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,42.7
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.28
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.44
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.76
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.7
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.16
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,50.3
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,26.7
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,80.4
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,78.99
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,84.72
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
924002,MILL ROAD KETTERING,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.9
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.46
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.71
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,47.2
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.07
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.56
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.15
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.52
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,64.3
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.9
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,26.8
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,86.41
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.05
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.48
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
924002,MILL ROAD KETTERING,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.75
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.54
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.78
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.65
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.13
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.05
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,54.8
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.8
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.12
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.9
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,47.3
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.92
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.86
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.89
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.8
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,54.2
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,26.7
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.89
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,82.55
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.61
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
924002,MILL ROAD KETTERING,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.06
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.84
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.14
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.39
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.79
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.11
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.08
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.12
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.99
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.74
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.33
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,26.6
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,84.08
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.12
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,88.06
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
924002,MILL ROAD KETTERING,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.68
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.24
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.91
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.02
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.93
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.52
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.88
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.12
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.54
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.19
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,26.5
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,87.75
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,76.97
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,76.95
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
924002,MILL ROAD KETTERING,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.9
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.97
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.61
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.62
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.42
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.29
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.7
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.64
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.4
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.28
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.23
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,75.3
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.8
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,26.4
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
