Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.88
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.2
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,95.88
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,163.1
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
924002,MILL ROAD KETTERING,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.09
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.03
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.85
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.09
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.31
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.4
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.49
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,43.9
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.05
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.41
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.35
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,68.6
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.7
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,26.3
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,93.59
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,77.98
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,94.2
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
924002,MILL ROAD KETTERING,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.72
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.98
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.36
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.6
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.92
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.72
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.8
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.64
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.05
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.78
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.4
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,84.4
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,26.1
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.59
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,97.66
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
924002,MILL ROAD KETTERING,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.08
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.72
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.55
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.31
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.08
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.7
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.96
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.49
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.6
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,88.8
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.7
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,26.1
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,86.23
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.48
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,100.97
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
924002,MILL ROAD KETTERING,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.67
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.19
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.75
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.27
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.56
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.9
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.3
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.06
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.93
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.99
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.92
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.25
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.05
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,116.8
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.4
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,26.0
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,85.65
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.13
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,111.7
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,191.5
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
924002,MILL ROAD KETTERING,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.3
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.23
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.34
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.74
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.2
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.76
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.08
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.23
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.06
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.05
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.5
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.22
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.35
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.25
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.81
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,108.3
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,186.3
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,45.9
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,26.0
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,84.71
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.11
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,108.12
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,179.5
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
924002,MILL ROAD KETTERING,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.2
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.77
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.4
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.8
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.75
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.07
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.38
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.47
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.21
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.31
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.83
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.71
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.27
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.68
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,119.6
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,208.5
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,49.6
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,25.8
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,79.2
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,80.07
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,120.3
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,215.2
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
924002,MILL ROAD KETTERING,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,484.4
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.18
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.16
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.52
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.15
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.19
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.61
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.99
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.95
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.01
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.69
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,66.3
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.4
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,25.6
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.45
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.02
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,97.65
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
924002,MILL ROAD KETTERING,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.88
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.5
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.69
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.79
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.98
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.71
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.62
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.39
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,78.6
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.1
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,25.5
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.05
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.32
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,88.01
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
924002,MILL ROAD KETTERING,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.77
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.7
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.28
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.65
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.23
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.15
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.1
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.92
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.22
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.01
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.03
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,75.3
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.9
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.6
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,25.3
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.92
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.49
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
