Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
924002,MILL ROAD KETTERING,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.3
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.36
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.48
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.51
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.81
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.9
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.5
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.61
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.71
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.7
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,73.2
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.4
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.9
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,25.2
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,84.17
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.91
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,86.25
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
924002,MILL ROAD KETTERING,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.37
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.29
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.58
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.77
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.02
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.3
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.6
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.13
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.42
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,87.2
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,25.1
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,91.99
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.43
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,90.62
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
924002,MILL ROAD KETTERING,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.47
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.65
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.7
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.25
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.28
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.51
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.9
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.37
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.99
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.93
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.37
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.8
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.53
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,105.2
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.2
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,177.8
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,25.1
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,102.9
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.52
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,99.28
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,157.7
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.7
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
924002,MILL ROAD KETTERING,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.28
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.82
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.86
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.91
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.93
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.4
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.44
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.83
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.67
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.96
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.23
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,111.0
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.4
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.2
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.27
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,25.0
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,108.97
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.68
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,100.52
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.5
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
924002,MILL ROAD KETTERING,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.4
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.65
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.23
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.23
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.24
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,53.3
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.0
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.39
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.73
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.06
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.42
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.53
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.38
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,100.1
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.7
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.4
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,24.9
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,100.03
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.82
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,108.89
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,164.9
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
924002,MILL ROAD KETTERING,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.7
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.53
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.09
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.38
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.31
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,59.5
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.1
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.5
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.98
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.3
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.65
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,47.7
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.78
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.64
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,91.2
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.4
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.64
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,54.6
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,24.8
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,111.1
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.52
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,108.38
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,196.4
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.2
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
924002,MILL ROAD KETTERING,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.8
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.69
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.55
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.2
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.81
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.13
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.95
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.09
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,58.6
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.1
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.57
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.68
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.52
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,94.9
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.2
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,180.5
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,24.6
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,97.18
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.46
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,100.55
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.4
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
924002,MILL ROAD KETTERING,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.3
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.26
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.72
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.44
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.3
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.46
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,46.5
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.1
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.7
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.59
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.03
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.9
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.41
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.28
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,88.2
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.6
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,24.4
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,95.17
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.78
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,96.07
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.1
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
924002,MILL ROAD KETTERING,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.54
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.89
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.3
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.88
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.01
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.28
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.8
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.66
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,61.9
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.65
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.23
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.57
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,76.6
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.3
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,177.1
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,24.3
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,102.88
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,80.39
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,98.09
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.5
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
924002,MILL ROAD KETTERING,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.21
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.93
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.6
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.9
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.22
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
