Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.89
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.74
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.41
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.7
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.01
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.14
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.07
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,107.1
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,208.4
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.2
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,24.1
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,118.92
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,84.5
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,89.98
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,160.4
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,476.5
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
924002,MILL ROAD KETTERING,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.49
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.91
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.35
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.91
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.07
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.39
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,62.0
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.3
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.9
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.44
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.22
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,57.9
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.7
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.41
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.7
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.47
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,86.3
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.7
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.8
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,23.9
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,113.87
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.82
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,111.63
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,203.8
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.8
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
924002,MILL ROAD KETTERING,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.2
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.24
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.76
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.45
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.63
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.28
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.9
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.6
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.3
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.28
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.03
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.03
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.78
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.54
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,71.4
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.3
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.4
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,23.8
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,100.83
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.73
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,97.94
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
924002,MILL ROAD KETTERING,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.94
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.29
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.41
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.59
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.58
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,47.7
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.2
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.04
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.4
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.98
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.52
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.19
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.9
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.8
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.9
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.6
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,56.1
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,23.7
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,104.66
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,83.84
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,95.28
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.8
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
924002,MILL ROAD KETTERING,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.18
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.55
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.96
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.7
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,69.4
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.56
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.42
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.93
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.2
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.23
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.45
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.15
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,68.6
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.3
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.1
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.39
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,23.6
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,113.87
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,84.03
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,95.23
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,457.9
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
924002,MILL ROAD KETTERING,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.81
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.42
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.86
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.38
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.93
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,52.0
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.3
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.7
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.6
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.17
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.31
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,62.5
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.74
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.74
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.62
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,61.8
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.7
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.9
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,53.0
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,23.4
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,108.75
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,83.03
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,91.85
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,161.3
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,438.2
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
924002,MILL ROAD KETTERING,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.14
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.2
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.07
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.81
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.59
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,62.7
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.9
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.48
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.12
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.56
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,61.0
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.86
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.99
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.63
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,59.7
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,23.2
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,104.23
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.52
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,79.24
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.3
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
924002,MILL ROAD KETTERING,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.11
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.48
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.85
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,64.3
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.1
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.91
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.87
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.54
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.9
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.86
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.1
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.26
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.18
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,61.6
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.3
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,23.1
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,105.21
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,81.64
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,84.23
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
924002,MILL ROAD KETTERING,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.14
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.52
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.96
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.03
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.48
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.78
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,53.4
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.9
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.1
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.8
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.38
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.14
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,63.9
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.94
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.6
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.05
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,67.4
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.4
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.4
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,23.0
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,99.59
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,89.29
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,94.78
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
924002,MILL ROAD KETTERING,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.92
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.78
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.73
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.87
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,94.4
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,168.1
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.1
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.56
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.03
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.41
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,62.2
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.4
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.8
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.31
