Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.98
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,82.2
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,22.9
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,121.57
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,79.29
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,89.51
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,185.2
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,486.6
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
924002,MILL ROAD KETTERING,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.02
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.89
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.28
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.16
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,64.8
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.7
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.4
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.19
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.88
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,78.8
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.2
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.0
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.69
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.83
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.72
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,70.6
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.9
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,22.9
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,109.34
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,82.32
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,86.91
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
924002,MILL ROAD KETTERING,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.07
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.69
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.99
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.57
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,53.7
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.48
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.61
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,59.2
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.8
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.16
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.38
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,60.4
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.95
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,22.8
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,96.26
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,79.89
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,82.46
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.9
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
924002,MILL ROAD KETTERING,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.15
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.89
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.42
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.35
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,65.5
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.9
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.76
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.38
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,62.9
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.3
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.08
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.25
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,22.7
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,96.96
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,78.92
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,80.8
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
924002,MILL ROAD KETTERING,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.1
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.23
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.13
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.67
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.86
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.37
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,54.7
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.63
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.52
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,70.5
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,22.7
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,83.8
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,73.72
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
924002,MILL ROAD KETTERING,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.23
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.88
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.07
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,49.4
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.6
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.18
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.88
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,56.1
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.61
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,81.1
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.7
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,22.7
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,86.18
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.8
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,83.87
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
924002,MILL ROAD KETTERING,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.64
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.93
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.06
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.92
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,52.1
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.03
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.66
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.57
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,76.8
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.4
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.82
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.25
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.27
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,74.4
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.8
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,22.6
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,86.22
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,82.27
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,79.88
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
924002,MILL ROAD KETTERING,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.96
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.44
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.17
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.28
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.94
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,38.5
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.1
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.93
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.2
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,64.6
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.6
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.25
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.46
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,60.4
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,22.6
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,85.87
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.27
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.97
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
924002,MILL ROAD KETTERING,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.56
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.2
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.5
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.79
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.5
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.25
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.59
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,70.9
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.17
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.73
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,59.8
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,22.6
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,81.72
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,74.92
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,74.09
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
924002,MILL ROAD KETTERING,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.2
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.45
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.83
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.15
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.9
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.3
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.51
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,70.8
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.3
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.45
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.59
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,98.1
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.4
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,54.6
