Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,22.6
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,80.45
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.1
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,85.26
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
924002,MILL ROAD KETTERING,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.29
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.03
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.05
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.67
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.84
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.52
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.64
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,67.0
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.37
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.4
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,97.1
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,172.0
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,22.5
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,82.02
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,79.11
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,79.82
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
924002,MILL ROAD KETTERING,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.81
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.89
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.32
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.67
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.64
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.89
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.74
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.83
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.42
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,63.1
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,22.5
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,82.66
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,68.54
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,72.6
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
924002,MILL ROAD KETTERING,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.8
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.85
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.61
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.69
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.26
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.4
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,22.5
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,80.39
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,71.81
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,70.84
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
924002,MILL ROAD KETTERING,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.08
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.47
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.52
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.18
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.23
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.86
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.1
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.46
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.88
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,22.5
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.7
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,85.14
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,69.26
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,70.3
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
924002,MILL ROAD KETTERING,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.97
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.16
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.4
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.09
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.2
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.76
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.17
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.35
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,56.8
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,22.5
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,78.46
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.52
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,61.73
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
924002,MILL ROAD KETTERING,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.54
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.44
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.09
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.85
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.74
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,22.5
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,70.6
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,64.51
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.37
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
924002,MILL ROAD KETTERING,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.67
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.28
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.49
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.35
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.14
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.16
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.29
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.85
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.78
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.11
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.47
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,22.5
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,77.01
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,66.3
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,75.73
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
924002,MILL ROAD KETTERING,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.19
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.8
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.34
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.39
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.34
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.76
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.7
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.95
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,49.1
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,52.3
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,22.5
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,73.01
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,59.73
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,77.88
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
924002,MILL ROAD KETTERING,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.35
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.64
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.27
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.71
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.3
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.52
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,52.8
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.9
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,22.5
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
