Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,71.06
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.74
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,68.76
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
924002,MILL ROAD KETTERING,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.49
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.78
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.03
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,68.6
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.6
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.91
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.94
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,70.7
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.2
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,22.5
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,70.33
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,67.26
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,69.07
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
924002,MILL ROAD KETTERING,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.63
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.37
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.43
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.48
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,53.4
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,49.8
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,22.6
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.96
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,56.89
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,62.08
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,67.47
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
924002,MILL ROAD KETTERING,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.52
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.21
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.45
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.43
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.66
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.1
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,68.2
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.8
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,22.6
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,73.35
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,60.88
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.96
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
924002,MILL ROAD KETTERING,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.19
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.5
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.15
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.56
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.66
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.59
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,72.0
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.89
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,22.7
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.91
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,60.04
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.32
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,59.32
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
924002,MILL ROAD KETTERING,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.81
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.17
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.48
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.18
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.76
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.78
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.95
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.16
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,22.8
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,62.65
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,53.54
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,68.92
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
924002,MILL ROAD KETTERING,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.81
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.24
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.21
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.1
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,55.3
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.08
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.21
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.42
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,22.8
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,61.53
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,55.39
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,70.23
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
924002,MILL ROAD KETTERING,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.69
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.44
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.59
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.63
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.93
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,54.1
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.06
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,22.9
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,66.47
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,51.34
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,65.39
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
924002,MILL ROAD KETTERING,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.06
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.28
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.24
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.16
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,47.7
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.92
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.84
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.42
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.67
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,22.9
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,63.33
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.52
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,58.72
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
924002,MILL ROAD KETTERING,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.38
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.26
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.35
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.26
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.61
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.94
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.97
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,23.0
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,69.79
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,52.99
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,58.27
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
924002,MILL ROAD KETTERING,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.99
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.34
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.85
