Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.15
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.62
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.23
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,23.0
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,62.73
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.83
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,58.61
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
924002,MILL ROAD KETTERING,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.69
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.25
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.28
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.76
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.94
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,23.1
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,57.56
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.53
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.36
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
924002,MILL ROAD KETTERING,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.76
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.21
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.41
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.19
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.67
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.07
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,23.2
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.68
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.87
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.91
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
924002,MILL ROAD KETTERING,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.63
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.81
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.1
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.06
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,23.3
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,54.4
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.75
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.99
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
924002,MILL ROAD KETTERING,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.96
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.8
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.09
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.79
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.09
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.45
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,23.4
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.23
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,57.74
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
924002,MILL ROAD KETTERING,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.52
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.71
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.64
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.99
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.2
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.93
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.64
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.86
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,23.5
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.03
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,64.34
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,59.67
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
924002,MILL ROAD KETTERING,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.23
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.65
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.95
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.51
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.49
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.89
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.09
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.99
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,23.6
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.99
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,61.6
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,58.47
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
924002,MILL ROAD KETTERING,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.88
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.96
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.67
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.47
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,23.6
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,51.29
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,58.71
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.21
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
924002,MILL ROAD KETTERING,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.08
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.02
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.92
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.18
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,23.7
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.45
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,59.22
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.96
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
924002,MILL ROAD KETTERING,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.94
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.31
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.66
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
