Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.4
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,23.8
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.32
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,57.19
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.66
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
924002,MILL ROAD KETTERING,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.29
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.39
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.53
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,23.9
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.52
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,60.5
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.15
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
924002,MILL ROAD KETTERING,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.22
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.59
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.49
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.23
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,24.0
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,58.92
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.33
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
924002,MILL ROAD KETTERING,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.76
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.61
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.77
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.45
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.3
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.77
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.54
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,24.1
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,61.74
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.02
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
924002,MILL ROAD KETTERING,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.87
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.49
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.54
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,48.9
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.98
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.54
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,24.2
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.76
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,62.62
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
924002,MILL ROAD KETTERING,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.4
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.6
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.47
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.35
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.8
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.29
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.94
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,24.3
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.56
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.39
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,58.47
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,54.43
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
924002,MILL ROAD KETTERING,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.98
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.17
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.94
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.95
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.4
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,24.4
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.06
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,58.85
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.62
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
924002,MILL ROAD KETTERING,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.15
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.46
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.04
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.28
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.13
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.36
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,24.6
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.86
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.5
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,68.15
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.42
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
924002,MILL ROAD KETTERING,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.74
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.2
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.35
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,54.7
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.19
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,24.7
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.55
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,58.69
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.79
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
924002,MILL ROAD KETTERING,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.16
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.57
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.94
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.73
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.61
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.82
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
