Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,24.8
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.53
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.56
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
924002,MILL ROAD KETTERING,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.3
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.14
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.02
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.1
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.7
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.24
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.39
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,25.0
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.91
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,61.36
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.57
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.42
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
924002,MILL ROAD KETTERING,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.89
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.2
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.93
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.08
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.88
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,46.2
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.75
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.58
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,25.1
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,65.63
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,56.03
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.36
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
924002,MILL ROAD KETTERING,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.36
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.93
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.23
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.12
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.21
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,53.9
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,25.2
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,62.36
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.59
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.33
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
924002,MILL ROAD KETTERING,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.3
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.79
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.07
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.66
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,47.7
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.42
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,25.4
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.84
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.99
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.19
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
924002,MILL ROAD KETTERING,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.91
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.42
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.45
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.64
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.42
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,55.9
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.66
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.52
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,25.6
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.15
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,54.16
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,54.25
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,61.9
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
924002,MILL ROAD KETTERING,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.76
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.07
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.48
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.68
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.81
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,25.7
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.95
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,52.75
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.09
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
924002,MILL ROAD KETTERING,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.77
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.74
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,25.9
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.02
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.46
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.21
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
924002,MILL ROAD KETTERING,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.39
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.55
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.15
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.39
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.79
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.72
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.13
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,61.2
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,26.1
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.14
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,66.31
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.16
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.44
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
924002,MILL ROAD KETTERING,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
